Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,52.93,42.24
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,55.48,44.25
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,57.07,45.37
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,58.62,46.42
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,59.29,46.71
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,64.79,51.22
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,128.19,70.42
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,183.95,106.21
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,240.04,150.73
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,297.21,199.78
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,354.19,249.78
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,411.43,299.52
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,467.09,346.95
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,522.22,392.47
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,574.78,434.78
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,626.13,474.83
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,675.71,512.2
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,723.53,547.14
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,767.04,577.69
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,808.22,604.36
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,845.52,628.16
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,879.97,649.84
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,909.72,668.37
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,936.25,684.74
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,957.58,698.7
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,975.41,710.56
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,987.86,719.12
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,996.68,725.57
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,998.88,729.04
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,997.41,730.4
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,988.9,728.25
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,976.86,723.94
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,958.24,713.69
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,936.48,701.49
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,906.36,686.29
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,882.79,675.31
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,840.19,649.4
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,795.77,621.79
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,739.49,584.79
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,682.66,546.07
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,608.46,492.89
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,531.97,435.01
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,401.14,330.1
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,279.17,226.14
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,175.23,115.3
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,48.97,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,15.92,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,24.27,14.36
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,35.09,25.78
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,45.56,35.78
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,52.69,42.48
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,60.55,49.62
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,64.06,52.58
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,67.43,55.32
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,65.59,53.33
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,64.07,51.65
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,72.03,58.32
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,87.11,61.91
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,155.48,101.32
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,213.62,146.58
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,258.95,181.91
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,306.46,221.16
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,346.85,251.48
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,415.73,306.23
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,471.25,354.46
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,526.36,401.25
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,578.62,444.67
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,629.79,486.14
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,678.76,525.04
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,726.09,561.86
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,769.34,595.03
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,810.37,625.01
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,847.77,652.15
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,882.5,677.43
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,913.14,699.78
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,940.7,720.27
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,961.9,736.9
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,979.64,751.34
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,992.01,762.68
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,1000.77,771.73
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,1002.12,775.43
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,999.83,776.81
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,990.55,773.28
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,977.8,767.44
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,958.41,755.56
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,945.53,748.52
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,912.04,728.82
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,876.0,707.07
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,827.25,674.01
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,776.98,639.21
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,720.76,598.78
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,659.64,553.22
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,520.16,442.15
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,385.84,329.49
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,282.47,239.57
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,172.15,141.77
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,105.42,71.36
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,21.92,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,18.65,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,28.29,18.25
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,38.77,29.36
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,46.77,37.23
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,52.16,42.42
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,57.37,47.23
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,69.27,57.97
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,79.42,66.94
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,66.5,54.98
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,68.5,56.54
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,56.94,45.91
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,49.52,37.18
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,63.84,49.23
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,78.3,61.28
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,92.92,73.37
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,107.41,85.3
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,90.1,70.66
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,71.93,55.32
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,126.53,100.67
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,184.35,148.28
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,315.42,254.79
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,458.65,368.52
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,392.78,316.48
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,316.45,255.35
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,447.55,362.16
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,590.3,475.06
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,487.46,393.78
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,368.41,298.31
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,432.23,349.27
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,498.27,400.84
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,577.77,465.52
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,672.57,540.82
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,713.79,575.57
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,768.99,620.79
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,746.7,604.02
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,706.85,574.55
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,658.52,538.52
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,608.25,500.51
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,617.58,510.05
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,625.17,518.08
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,615.18,513.64
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,620.54,521.05
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,610.27,515.89
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,596.22,507.66
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,555.77,476.73
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,513.9,443.88
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,450.87,391.07
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,389.39,338.06
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,355.87,307.05
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,323.87,273.76
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,201.28,147.26
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,55.09,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.46,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,17.02,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,28.4,18.81
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,35.0,26.18
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,41.49,32.59
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,45.13,36.13
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,48.73,39.42
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,56.32,46.21
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,59.14,48.53
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,60.21,49.19
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,61.25,49.83
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,61.47,49.72
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,77.98,48.6
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,142.26,80.27
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,198.95,119.75
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,255.91,166.91
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,313.94,217.97
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,371.12,269.1
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,428.57,319.76
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,484.72,368.39
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,540.18,414.96
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,594.09,458.73
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,646.69,500.05
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,695.29,537.51
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,741.97,572.53
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,786.01,604.62
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,827.63,632.75
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,861.7,656.03
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,892.45,677.06
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,903.65,684.75
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,918.73,695.38
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,835.65,636.88
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,724.07,554.53
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,839.07,642.97
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,947.18,720.14
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,985.43,746.19
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,1015.6,767.61
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,1006.41,763.53
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,993.78,757.7
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,974.3,746.52
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,961.49,740.07
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,927.3,721.66
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,890.54,701.13
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,842.34,670.84
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,798.1,642.74
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,738.33,602.02
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,678.39,559.68
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,601.33,501.41
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,526.16,441.99
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,426.53,359.05
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,332.16,275.77
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,215.37,158.97
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,65.81,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.95,7.39
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,23.34,15.64
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,31.73,23.63
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,47.65,38.37
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,62.73,52.07
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,91.93,78.19
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,120.42,103.08
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,133.64,114.03
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,146.53,124.59
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,150.96,127.83
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,156.93,125.98
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,192.15,152.42
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,230.68,181.2
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,265.09,206.75
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,293.21,227.6
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,314.24,244.46
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,323.47,251.93
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,376.38,291.48
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,442.62,341.59
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,519.64,400.7
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,616.08,474.23
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,658.89,507.99
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,700.8,541.0
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,704.11,542.81
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,698.32,537.38
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,688.37,530.67
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,675.7,521.47
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,631.74,489.06
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,573.07,445.31
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,522.91,408.23
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,456.56,358.21
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,544.16,427.82
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,620.69,487.78
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,587.24,463.17
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,552.11,437.66
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,519.82,414.02
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,486.65,389.42
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,457.87,368.4
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,428.04,346.36
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,350.47,286.28
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,290.58,238.83
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,371.94,310.77
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,446.43,375.9
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,496.41,419.3
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,521.08,442.34
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,464.97,397.1
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,409.67,351.02
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,330.4,282.04
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,256.55,215.06
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,172.68,130.01
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,51.25,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,8.19,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,17.68,0.0
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,27.19,18.28
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,31.75,23.4
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,39.68,31.06
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,43.12,34.37
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,46.53,37.48
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,48.51,39.11
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,50.47,40.64
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,51.9,41.67
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,61.66,50.16
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,63.46,51.44
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,88.63,52.91
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,147.09,82.82
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,204.83,125.81
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,257.45,173.14
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,313.35,225.06
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,365.11,271.22
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,419.21,319.11
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,457.52,355.45
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,488.27,383.28
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,497.66,392.62
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,496.67,392.3
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,502.77,398.05
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,506.67,401.84
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,463.25,367.65
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,409.78,324.99
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,355.23,281.63
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,293.98,232.16
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,279.2,220.75
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,263.96,208.86
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,270.04,213.99
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,276.27,219.25
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,445.26,358.01
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,599.74,481.4
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,820.5,653.84
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,1017.0,796.39
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,1009.23,790.99
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,997.95,784.67
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,979.58,773.57
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,958.08,760.34
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,936.14,746.46
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,901.98,723.63
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,857.29,692.66
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,810.85,660.21
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,753.2,618.92
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,695.0,576.09
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,626.77,523.99
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,554.9,466.67
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,457.78,385.72
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,365.92,304.16
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,245.13,187.48
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,90.27,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,8.19,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,19.03,2.49
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,32.56,22.88
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,38.5,29.21
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,44.37,34.94
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,47.47,37.86
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,50.56,40.6
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,52.33,41.98
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,59.4,48.06
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,59.68,47.99
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,60.01,47.96
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,59.91,47.53
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,96.35,57.18
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,150.11,83.4
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,205.75,123.39
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,261.76,170.04
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,318.89,220.14
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,375.39,270.3
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,432.27,320.13
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,487.92,368.09
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,542.9,414.15
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,596.08,457.39
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,647.92,498.32
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,696.03,535.81
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,742.23,571.0
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,785.71,602.88
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,826.81,631.08
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,863.25,656.23
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,896.83,679.36
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,926.07,699.48
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,952.09,717.45
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,973.99,732.99
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,992.43,746.32
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,1003.95,754.95
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,1011.8,761.31
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,1014.57,764.73
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,1013.71,765.91
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,1005.8,762.51
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,994.4,756.93
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,976.16,746.37
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,954.75,733.76
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,924.6,715.82
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,891.86,695.98
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,859.35,675.97
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,815.75,647.58
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,757.34,607.28
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,698.5,565.57
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,628.07,513.78
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,564.99,465.26
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,473.56,391.35
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,387.22,316.8
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,268.69,205.22
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,113.8,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,9.1,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,18.75,4.64
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,28.6,19.55
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,34.81,25.9
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,40.87,31.7
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,43.76,34.39
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,51.06,40.89
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,53.22,42.57
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,55.33,44.15
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,56.16,44.55
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,56.97,44.93
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,57.66,45.18
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,98.17,56.54
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,151.78,83.51
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,207.13,123.21
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,262.42,168.64
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,318.73,217.02
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,374.88,265.52
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,431.29,313.34
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,486.19,358.9
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,540.44,402.45
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,592.36,442.82
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,642.98,480.89
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,691.59,516.32
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,738.4,549.36
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,781.27,578.63
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,821.8,604.44
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,858.26,626.98
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,891.92,647.45
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,920.79,664.8
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,946.48,680.05
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,967.7,692.84
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,985.48,703.51
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,996.82,710.27
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,1004.57,714.96
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,1005.69,718.87
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,1003.2,720.71
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,994.54,717.84
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,982.53,713.01
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,959.76,700.36
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,934.01,685.94
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,911.01,677.55
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,875.97,660.48
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,839.96,640.09
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,801.86,617.77
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,746.07,582.1
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,689.73,544.83
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,624.68,499.58
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,556.32,449.39
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,447.32,364.73
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,345.25,279.81
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,248.08,189.1
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,112.25,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,8.19,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,9.1,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,18.62,5.96
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,28.5,19.17
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,33.02,23.84
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,37.54,28.15
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,44.39,34.34
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,47.73,37.22
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,49.66,38.73
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,51.56,40.15
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,52.94,41.07
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,62.83,49.38
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,64.59,50.54
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,100.06,55.12
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,155.35,83.8
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,212.22,124.83
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,268.98,171.29
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,326.64,220.41
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,384.03,269.51
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,441.56,317.79
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,498.09,364.13
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,554.01,408.48
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,606.61,449.11
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,656.77,486.66
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,705.36,522.06
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,752.29,555.34
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,797.81,587.15
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,841.52,615.68
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,878.22,639.69
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,912.03,661.82
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,941.12,681.37
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,966.93,698.91
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,986.93,712.8
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,1003.37,724.61
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,991.94,718.67
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,986.97,717.26
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,1005.9,731.74
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,1010.59,736.99
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,1009.59,738.76
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,1004.76,738.28
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,986.08,727.97
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,964.24,715.8
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,934.0,699.83
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,910.52,688.33
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,868.7,662.85
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,824.97,635.76
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,770.04,600.16
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,714.33,562.93
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,597.03,478.78
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,479.93,390.83
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,401.76,328.59
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,327.39,265.64
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,214.7,164.71
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,92.74,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.73,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,11.82,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,21.33,9.02
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,33.81,23.96
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,42.83,32.68
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,51.43,40.66
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,52.97,42.06
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,54.71,43.47
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,57.74,45.86
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,60.6,48.04
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,65.09,51.6
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,69.2,54.76
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,74.89,59.27
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,108.95,62.64
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,161.06,90.68
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,215.38,130.23
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,270.64,175.68
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,333.84,228.88
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,381.82,273.07
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,431.31,315.74
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,481.03,355.3
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,533.96,396.46
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,591.3,439.99
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,651.96,485.19
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,699.89,520.03
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,746.68,553.17
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,788.56,581.87
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,828.13,606.76
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,856.65,624.83
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,881.14,640.35
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,904.9,654.91
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,934.78,673.32
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,957.61,689.52
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,986.57,709.8
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,982.49,708.49
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,985.42,712.15
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,960.3,698.94
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,940.03,689.02
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,940.62,692.11
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,937.21,692.51
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,902.09,670.99
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,864.47,647.96
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,836.4,634.95
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,805.59,619.38
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,753.59,586.9
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,700.67,552.93
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,621.22,497.73
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,536.22,436.24
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,548.38,448.41
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,547.79,448.9
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,440.99,363.98
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,340.71,279.4
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,199.84,155.51
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,39.61,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,15.01,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,6.5,0.45,8.2,8.0,0.0,0.0
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,11.82,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,22.09,10.62
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,32.7,23.21
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,39.11,29.58
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,45.32,35.43
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,53.46,42.78
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,61.1,49.46
