Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,66.44,53.9
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,71.44,57.94
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,65.71,52.53
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,67.19,53.46
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,66.42,52.45
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,105.67,58.38
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,159.83,88.89
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,223.98,136.86
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,279.07,182.21
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,335.31,230.21
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,390.39,277.3
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,445.83,323.77
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,500.04,368.22
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,553.75,410.92
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,604.89,450.46
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,654.88,487.97
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,702.67,522.71
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,748.76,555.29
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,791.28,584.79
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,831.61,611.12
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,867.98,634.82
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,901.64,656.7
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,931.56,675.62
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,958.4,692.56
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,979.36,707.5
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,996.87,720.43
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,987.67,716.49
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,984.75,716.93
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,950.74,697.15
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,906.07,670.44
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,940.62,696.02
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,962.57,712.63
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,945.09,702.62
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,924.33,690.92
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,904.48,682.59
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,881.22,671.77
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,806.96,624.48
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,729.31,573.49
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,642.38,513.46
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,550.73,447.35
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,518.06,424.83
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,477.47,394.21
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,403.53,334.08
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,333.1,273.6
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,236.53,185.94
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,133.67,8.94
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,48.95,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,12.73,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,22.4,11.63
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,32.54,23.22
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,38.5,29.17
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,44.27,34.64
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,52.35,41.96
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,59.89,48.61
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,64.83,52.73
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,69.46,56.47
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,69.18,55.84
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,68.77,55.11
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,63.16,49.86
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,107.63,59.29
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,160.52,89.92
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,223.71,137.93
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,278.31,183.43
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,333.81,231.07
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,388.62,278.06
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,443.57,324.07
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,496.74,367.52
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,549.3,409.0
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,599.95,447.99
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,649.41,484.86
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,695.68,518.94
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,740.2,550.96
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,772.3,572.93
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,805.01,594.61
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,844.94,621.54
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,876.56,642.38
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,911.14,664.62
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,943.18,685.08
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,962.26,698.12
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,977.96,709.25
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,987.89,716.99
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,994.32,722.71
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,994.87,725.89
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,991.98,727.02
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,981.83,723.57
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,978.78,724.93
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,958.47,713.33
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,935.12,699.92
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,901.81,684.37
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,866.07,666.48
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,820.41,639.73
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,779.18,615.32
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,721.71,577.81
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,664.07,538.71
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,592.32,487.04
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,522.14,433.98
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,431.07,360.18
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,344.61,285.98
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,239.65,190.86
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,127.29,26.18
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,44.95,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,10.01,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,18.67,9.32
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,28.3,19.68
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,38.29,29.21
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,47.86,38.15
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,67.89,56.34
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,88.45,74.66
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,91.81,77.21
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,99.41,83.45
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,111.55,93.56
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,123.06,102.97
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,126.14,104.95
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,147.89,109.04
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,184.16,134.04
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,221.79,162.73
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,266.0,196.16
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,307.89,228.67
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,357.47,264.88
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,431.26,321.42
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,486.43,366.32
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,551.91,418.45
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,603.08,459.23
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,653.08,498.12
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,699.82,533.86
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,744.86,567.59
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,787.5,598.07
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,827.94,625.57
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,863.37,650.0
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,896.11,672.59
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,925.66,692.66
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,952.17,710.73
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,972.21,724.97
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,988.84,737.1
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,1001.13,746.91
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,1009.9,754.57
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,1012.19,758.13
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,1010.93,759.56
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,1002.7,756.98
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,991.06,752.26
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,972.75,741.67
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,951.38,729.11
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,931.92,721.47
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,900.13,704.89
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,851.88,674.62
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,802.2,642.67
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,733.62,595.56
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,661.46,544.11
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,567.65,473.34
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,477.28,402.15
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,405.36,342.28
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,336.59,281.88
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,240.43,193.78
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,139.57,45.15
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,50.31,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,10.91,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,24.63,14.58
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,37.5,28.0
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,48.4,38.45
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,57.59,47.06
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,78.1,65.65
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,103.01,87.79
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,113.21,96.35
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,120.37,102.07
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,103.34,86.47
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,91.18,75.29
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,71.53,57.66
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,121.21,67.89
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,180.02,109.14
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,231.73,153.64
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,285.19,200.19
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,336.18,245.31
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,385.03,286.08
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,446.32,336.8
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,484.11,370.59
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,515.75,397.43
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,558.08,431.21
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,599.59,463.53
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,676.57,523.91
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,761.61,589.54
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,803.92,619.86
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,843.85,647.44
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,879.2,672.04
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,911.71,694.65
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,940.0,714.34
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,965.09,731.91
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,985.43,746.61
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,1002.35,759.14
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,1013.88,768.16
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,1021.85,774.98
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,1023.26,777.97
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,1021.09,778.74
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,1012.47,774.81
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,1000.45,768.72
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,981.27,757.38
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,969.03,751.04
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,938.34,733.7
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,905.02,714.38
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,861.39,686.59
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,815.98,656.98
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,759.4,618.02
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,708.22,582.08
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,636.22,528.3
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,565.78,473.59
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,473.06,398.14
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,384.96,321.82
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,269.37,218.0
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,154.09,64.02
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,55.66,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,17.28,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,25.14,15.29
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,36.63,27.16
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,42.48,33.0
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,48.21,38.42
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,50.36,40.39
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,52.54,42.24
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,54.57,43.85
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,62.18,50.42
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,61.94,49.91
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,61.76,49.46
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,74.97,60.84
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,124.99,74.55
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,177.46,109.25
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,230.5,151.81
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,292.47,212.28
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,337.38,256.71
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,359.13,277.07
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,381.66,296.55
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,417.28,324.12
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,468.44,363.97
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,492.47,382.88
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,514.42,399.77
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,517.08,401.26
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,509.99,394.95
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,547.6,423.95
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,587.46,454.32
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,642.09,496.25
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,696.95,538.06
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,761.19,587.96
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,822.6,635.6
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,734.43,569.93
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,627.68,489.86
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,519.04,407.18
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,403.84,316.67
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,438.17,345.54
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,489.98,387.12
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,591.18,469.02
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,673.11,535.51
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,824.08,654.56
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,936.38,737.19
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,929.61,735.03
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,918.39,730.62
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,877.88,704.42
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,835.4,676.53
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,781.95,639.6
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,727.69,601.05
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,658.43,548.91
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,596.41,500.78
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,508.41,429.09
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,424.77,356.81
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,307.16,250.66
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,186.31,92.16
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,71.67,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.73,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,5.46,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,11.43,4.01
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,17.59,10.17
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,28.63,20.49
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,39.7,30.74
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,55.44,45.09
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,70.46,58.54
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,74.31,61.74
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,78.06,64.78
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,113.75,96.09
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,147.63,125.23
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,153.31,129.51
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,160.6,128.77
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,143.94,114.61
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,125.05,98.86
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,141.38,111.94
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,158.02,125.19
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,144.25,113.74
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,129.77,101.76
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,116.47,90.75
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,102.82,79.46
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,108.67,84.13
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,114.57,88.81
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,115.45,89.48
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,116.41,90.25
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,122.03,94.78
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,127.67,99.35
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,119.11,92.38
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,110.44,85.33
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,107.5,82.93
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,104.47,80.45
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,115.85,89.8
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,127.35,99.24
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,140.38,109.97
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,153.61,120.88
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,139.87,109.83
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,126.01,98.66
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,114.45,89.37
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,102.84,80.0
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,137.26,108.75
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,173.46,138.86
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,200.74,162.39
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,245.05,199.89
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,247.74,203.54
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,250.12,207.04
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,301.67,252.98
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,332.27,281.33
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,383.49,326.81
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,427.26,364.64
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,413.33,351.95
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,399.42,336.65
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,282.59,231.53
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,166.95,91.73
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,60.89,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.73,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,5.26,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,12.87,5.37
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,20.14,12.54
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,28.04,20.01
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,35.75,27.2
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,47.42,37.86
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,58.4,47.71
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,72.02,59.75
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,85.35,71.31
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,96.16,80.47
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,106.87,89.42
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,105.04,87.34
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,103.17,81.43
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,120.51,95.34
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,138.08,109.26
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,163.45,129.3
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,189.45,149.67
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,217.14,171.23
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,245.53,193.14
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,259.33,203.57
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,281.28,220.39
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,277.95,217.53
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,277.15,216.7
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,248.69,194.52
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,219.03,171.28
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,225.95,176.86
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,232.95,182.43
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,271.43,212.89
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,310.83,243.85
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,330.65,259.61
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,344.84,271.1
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,382.18,300.96
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,420.93,331.79
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,417.14,329.49
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,413.02,327.08
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,462.01,367.93
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,495.2,396.51
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,528.05,424.26
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,578.42,465.25
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,620.84,501.51
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,659.86,535.16
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,618.88,505.7
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,577.2,475.57
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,551.75,458.21
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,524.53,439.13
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,534.67,450.35
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,522.7,443.8
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,485.36,414.71
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,446.65,383.31
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,378.73,324.97
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,314.19,267.2
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,227.58,187.61
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,138.14,81.84
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,48.52,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,4.09,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,8.06,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,21.64,13.07
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,33.52,24.68
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,38.21,29.39
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,40.86,31.99
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,39.37,30.62
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,36.15,27.57
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,50.34,40.36
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,64.58,52.98
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,65.47,53.49
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,66.37,54.01
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,97.85,77.82
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,128.02,102.46
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,152.04,121.41
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,176.74,140.64
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,203.46,161.29
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,231.03,182.43
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,260.67,203.97
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,299.12,232.96
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,376.6,292.17
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,472.37,365.12
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,545.1,421.49
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,635.26,490.71
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,692.65,534.82
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,754.45,581.65
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,795.78,611.47
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,834.96,638.66
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,869.36,662.68
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,901.09,684.88
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,928.28,704.11
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,952.4,721.36
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,972.4,736.05
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,989.11,748.68
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,995.61,754.0
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,998.59,757.19
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,1003.73,762.61
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,1005.33,765.78
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,996.61,761.57
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,984.61,755.33
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,932.67,721.18
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,875.75,683.38
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,805.28,636.78
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,727.08,583.15
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,752.53,605.49
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,762.97,616.08
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,729.29,593.73
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,693.68,569.56
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,617.83,512.96
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,543.91,455.82
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,442.8,373.66
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,347.59,291.96
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,253.66,207.84
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,163.37,102.96
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,60.4,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.82,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.5,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,6.14,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,8.77,2.32
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,15.38,8.5
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,22.0,14.66
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,35.26,26.84
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,48.56,38.88
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,55.22,44.66
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,61.89,50.36
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,88.26,73.44
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,113.13,94.67
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,153.55,122.46
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,204.43,159.61
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,195.12,137.6
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,243.96,164.1
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,293.28,201.42
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,353.94,249.53
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,408.38,295.45
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,463.14,340.21
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,516.86,384.05
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,570.0,426.13
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,620.81,465.68
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,670.41,503.3
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,717.63,539.4
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,763.13,573.62
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,805.12,603.49
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,844.91,631.22
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,880.71,656.21
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,913.81,679.42
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,942.76,699.78
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,968.63,718.19
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,988.54,733.18
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,1005.04,746.09
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,1015.64,755.4
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,1022.69,762.55
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,1024.72,765.98
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,1023.23,767.28
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,1015.25,764.68
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,1003.89,759.96
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,985.76,749.55
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,964.56,737.18
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,934.95,720.82
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,912.37,709.29
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,871.68,683.87
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,829.14,656.8
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,776.34,621.59
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,722.75,584.82
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,660.99,540.65
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,595.77,491.85
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,506.56,421.38
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,421.88,350.46
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,319.33,260.14
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,217.28,143.97
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,88.11,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,4.09,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,7.9,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,17.87,9.95
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,27.47,19.19
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,34.49,25.89
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,39.35,30.46
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,57.1,46.59
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,70.59,58.6
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,81.34,67.91
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,91.64,76.65
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,103.7,86.78
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,115.18,96.26
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,129.8,99.94
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,158.29,116.48
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,180.97,132.47
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,203.28,150.22
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,240.11,179.78
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,278.92,211.02
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,304.65,232.2
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,330.43,253.12
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,380.38,291.73
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,429.75,329.42
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,515.66,394.84
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,619.54,472.41
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,688.78,523.6
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,760.68,576.12
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,804.85,606.12
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,847.47,634.12
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,883.58,657.89
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,917.04,679.83
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,945.81,699.11
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,971.51,716.43
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,992.79,730.86
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,1010.7,743.23
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,993.91,733.05
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,983.91,727.75
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,1007.96,745.53
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,1016.87,753.19
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,1016.7,755.05
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,1012.65,754.61
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,994.75,744.54
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,973.72,732.59
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,944.84,716.87
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,913.35,699.24
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,882.17,681.24
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,839.65,654.9
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,787.03,620.43
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,733.62,584.46
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,647.17,522.3
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,560.0,457.22
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,484.42,398.29
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,411.97,338.03
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,321.31,259.16
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,230.81,157.15
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,94.37,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,10.01,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,17.35,3.3
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,28.74,19.43
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,39.71,30.04
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,47.74,37.63
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,55.52,44.74
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,64.18,52.41
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,72.42,59.49
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,88.03,72.86
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,102.74,85.16
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,106.97,88.2
