Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,110.93,90.99
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,134.11,97.27
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,179.17,121.81
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,218.32,146.5
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,262.72,178.94
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,309.32,216.92
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,355.58,254.66
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,406.61,294.95
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,458.29,334.65
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,501.84,368.26
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,549.29,404.1
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,590.64,434.08
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,623.41,456.96
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,648.94,474.71
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,672.15,490.46
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,714.26,519.19
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,756.82,547.59
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,776.8,561.24
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,794.67,573.64
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,821.82,593.12
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,847.57,611.59
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,831.84,601.3
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,812.14,588.69
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,860.09,624.87
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,905.72,658.84
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,967.27,702.29
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,1000.45,725.1
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,1001.8,728.17
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,999.18,729.24
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,980.45,718.9
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,958.67,706.81
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,926.5,692.5
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,901.63,682.51
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,844.51,647.98
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,786.45,611.93
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,731.32,577.11
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,680.73,544.18
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,619.72,501.59
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,559.63,457.76
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,470.28,388.29
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,385.78,318.37
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,298.39,242.0
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,212.74,149.22
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,84.93,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,4.09,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,7.9,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,14.82,7.32
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,20.99,13.25
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,32.16,23.57
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,42.36,32.87
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,64.1,52.38
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,84.76,70.53
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,109.85,92.21
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,136.02,114.36
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,156.41,131.07
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,176.1,146.86
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,186.19,145.21
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,218.5,165.38
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,241.14,177.94
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,283.09,207.32
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,319.59,236.29
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,355.7,264.8
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,398.54,296.93
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,439.58,327.78
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,488.48,364.02
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,540.6,401.77
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,574.49,425.75
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,606.86,448.06
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,614.68,454.03
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,619.08,457.15
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,637.91,470.41
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,655.02,482.06
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,702.82,516.88
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,757.01,555.48
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,757.33,555.98
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,759.87,558.29
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,755.58,556.19
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,748.93,552.54
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,795.44,587.64
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,831.05,615.16
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,811.66,605.27
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,789.47,593.72
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,796.78,603.12
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,801.49,610.63
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,676.82,521.15
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,572.27,443.78
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,443.62,350.62
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,317.31,253.74
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,319.04,258.2
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,336.2,274.5
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,222.48,182.7
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,127.95,103.73
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,106.04,86.46
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,92.76,76.0
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,62.79,49.87
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,38.75,28.53
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,35.01,24.57
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,25.24,13.74
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,10.79,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,11.82,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,19.47,7.08
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,30.17,21.03
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,41.19,31.73
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,47.45,37.79
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,54.37,44.18
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,60.5,49.67
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,66.26,54.66
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,64.07,52.35
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,62.29,50.41
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,64.69,52.21
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,61.1,48.68
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,89.04,53.32
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,143.83,81.17
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,195.75,117.28
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,258.9,168.29
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,314.73,217.01
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,369.76,265.29
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,420.61,310.45
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,466.3,349.57
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,522.43,394.63
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,577.85,438.51
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,632.97,481.73
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,688.35,524.42
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,731.09,556.66
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,769.54,585.14
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,809.24,613.92
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,846.71,639.76
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,817.71,616.84
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,766.01,575.93
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,807.42,607.34
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,848.48,637.76
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,838.3,630.43
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,824.57,620.97
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,762.29,577.32
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,707.97,538.53
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,547.25,422.11
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,381.48,297.28
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,366.96,287.79
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,351.93,277.28
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,331.04,261.46
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,310.13,245.54
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,472.07,377.65
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,591.95,474.42
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,534.22,431.54
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,477.2,389.22
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,293.7,243.25
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,120.74,98.2
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,275.76,233.6
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,410.41,346.65
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,308.58,260.06
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,201.09,167.38
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,128.94,104.06
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,71.0,49.05
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,27.74,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,13.64,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,23.78,10.9
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,30.59,21.35
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,37.28,28.04
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,41.11,31.79
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,44.9,35.28
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,47.31,37.35
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,54.43,43.55
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,56.07,44.72
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,57.65,45.8
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,58.36,46.09
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,59.02,46.33
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,95.8,56.44
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,149.27,82.25
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,203.57,120.61
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,259.34,166.15
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,315.14,214.45
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,371.77,263.91
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,427.71,312.21
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,483.76,359.35
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,538.2,404.22
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,591.9,447.13
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,643.4,486.85
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,693.59,524.36
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,740.96,559.45
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,786.46,592.3
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,828.38,620.19
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,867.96,646.28
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,903.13,669.76
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,935.42,691.29
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,950.34,701.64
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,969.98,715.38
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,982.93,724.66
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,1002.69,738.62
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,1024.93,754.27
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,1043.29,767.48
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,1045.26,770.57
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,1043.67,771.63
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,1035.05,767.7
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,1023.01,761.7
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,1004.72,751.39
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,983.35,739.13
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,954.64,723.6
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,933.06,712.93
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,892.34,688.16
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,849.67,661.73
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,797.88,628.14
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,745.16,592.97
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,684.18,550.57
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,619.23,503.36
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,535.56,439.08
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,455.56,374.15
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,347.14,281.89
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,246.38,183.23
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,103.8,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,13.64,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,23.65,11.6
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,30.05,20.87
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,36.34,27.13
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,40.22,30.92
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,44.05,34.45
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,50.04,39.78
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,51.9,41.27
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,53.64,42.57
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,55.3,43.77
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,59.15,46.89
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,62.69,49.71
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,97.79,57.66
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,147.93,81.57
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,201.8,120.57
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,256.85,166.33
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,309.33,215.61
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,356.27,259.71
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,407.59,306.55
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,445.03,339.15
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,481.78,368.39
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,518.28,396.77
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,556.87,426.16
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,602.89,460.39
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,619.36,471.88
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,628.4,477.81
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,698.21,529.86
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,775.38,585.89
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,794.06,597.4
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,809.21,606.71
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,815.17,610.03
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,818.12,611.31
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,795.72,596.34
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,769.69,578.9
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,749.92,566.4
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,739.39,560.0
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,795.41,603.28
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,835.21,635.11
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,886.23,675.54
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,927.61,706.48
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,897.06,686.63
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,864.1,665.54
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,843.56,655.87
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,819.61,643.41
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,826.46,651.51
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,822.71,651.82
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,771.6,617.39
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,719.72,581.75
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,647.38,528.51
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,573.0,471.93
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,481.42,399.42
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,394.74,327.04
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,295.97,241.59
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,206.89,155.45
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,82.7,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.64,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,12.28,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,20.37,9.73
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,28.4,19.43
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,35.34,26.21
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,44.83,35.04
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,53.71,43.12
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,55.33,44.47
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,57.05,45.81
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,57.19,45.64
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,52.43,41.13
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,61.4,48.75
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,62.56,49.42
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,94.94,52.96
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,148.8,80.46
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,203.04,119.79
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,258.68,166.04
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,314.97,215.46
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,371.87,265.83
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,427.87,314.94
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,483.76,362.81
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,537.51,408.07
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,590.39,451.38
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,641.92,492.47
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,692.13,531.49
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,739.15,567.47
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,784.25,600.74
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,826.07,629.52
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,865.53,656.47
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,900.97,680.89
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,933.55,703.32
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,960.89,722.03
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,985.0,738.6
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,1005.66,752.8
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,1022.93,764.8
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,1034.28,773.26
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,1042.07,779.52
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,1043.77,782.65
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,1041.9,783.59
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,1033.94,780.66
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,1022.54,775.71
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,1004.97,765.59
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,984.29,753.45
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,956.22,738.84
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,925.56,722.21
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,886.33,698.23
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,854.37,679.18
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,802.66,645.13
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,750.07,609.53
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,685.03,562.89
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,620.7,514.94
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,545.14,455.46
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,468.37,391.93
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,364.06,301.02
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,268.48,207.3
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,116.04,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,4.55,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,7.73,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,13.16,4.61
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,22.71,14.55
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,32.17,23.54
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,33.66,25.14
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,38.65,29.76
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,69.16,57.39
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,99.11,84.03
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,108.73,92.09
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,122.5,103.69
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,136.27,115.13
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,149.48,125.95
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,148.66,113.92
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,169.33,124.6
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,203.17,149.97
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,238.86,178.3
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,282.9,210.07
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,350.39,261.94
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,403.37,302.97
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,484.7,367.05
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,536.16,410.09
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,585.91,450.63
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,630.35,485.55
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,671.5,516.7
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,704.64,540.74
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,731.02,559.02
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,759.34,578.46
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,780.42,592.35
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,817.47,619.48
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,853.99,645.93
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,886.7,669.88
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,920.97,694.74
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,937.58,707.27
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,951.33,718.03
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,981.45,739.87
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,1000.11,753.28
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,1003.41,757.87
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,1003.07,760.69
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,991.77,756.14
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,977.14,749.42
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,979.38,752.86
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,966.49,745.8
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,949.19,738.84
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,918.92,722.57
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,879.49,697.91
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,838.14,671.48
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,783.69,634.55
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,728.57,596.18
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,629.52,522.24
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,529.54,444.82
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,425.17,359.98
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,334.81,282.71
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,269.77,224.34
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,210.21,163.85
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,112.61,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,19.24,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,10.01,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,16.74,7.71
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,28.15,19.42
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,39.33,30.0
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,58.08,47.23
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,73.91,61.51
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,94.7,79.91
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,112.22,95.01
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,111.66,93.91
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,120.94,101.4
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,105.32,87.19
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,95.56,78.23
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,133.57,90.51
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,183.2,121.54
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,230.8,157.24
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,278.55,196.1
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,327.28,236.8
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,376.35,277.7
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,424.3,316.97
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,472.63,355.63
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,516.39,390.37
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,558.03,422.49
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,606.05,459.99
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,664.05,504.62
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,719.32,547.39
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,776.47,591.28
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,815.04,617.77
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,850.7,642.05
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,891.26,670.13
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,929.91,696.76
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,959.35,717.29
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,985.79,735.91
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,1007.7,751.56
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,1026.31,765.14
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,1040.04,775.78
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,1050.29,784.28
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,1053.56,788.41
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,1053.28,790.63
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,1046.28,787.86
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,1035.77,782.91
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,1018.71,773.2
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,998.51,761.48
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,970.76,746.8
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,940.32,730.1
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,901.24,705.66
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,869.35,686.15
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,814.66,649.66
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,759.16,611.74
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,695.61,566.32
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,632.58,519.84
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,551.37,456.75
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,480.06,398.46
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,381.16,313.59
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,289.67,226.17
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,157.27,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,32.92,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,16.37,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,26.01,15.39
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,32.31,23.04
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,38.5,29.12
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,42.3,32.76
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,46.03,36.14
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,48.39,38.13
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,55.57,44.34
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,56.77,45.11
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,57.94,45.83
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,57.91,45.51
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,67.57,53.62
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,106.18,59.55
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,159.32,88.56
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,213.24,128.35
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,268.61,174.33
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,324.05,222.75
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,380.06,271.88
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,435.3,319.79
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,490.38,366.39
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,543.83,410.6
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,596.56,452.98
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,646.93,492.42
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,695.95,529.8
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,742.44,564.9
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,787.1,597.75
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,827.83,625.73
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,866.24,652.0
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,900.56,675.2
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,932.11,696.49
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,959.0,715.15
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,982.74,731.8
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,1001.29,745.37
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,1016.45,756.85
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,1026.74,764.89
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,1033.56,770.82
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,1033.37,772.55
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,1029.71,772.16
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,1020.72,768.51
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,1008.46,762.82
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,989.37,751.67
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,977.61,745.7
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,946.95,727.92
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,913.79,708.39
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,870.35,680.92
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,825.18,651.81
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,777.71,620.2
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,725.08,583.99
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,659.34,536.57
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,594.63,488.31
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,512.72,424.46
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,434.28,359.91
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,333.71,274.0
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,243.91,190.7
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,134.73,6.61
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,26.43,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.91,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,7.02,0.11
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,12.3,5.32
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,17.58,10.31
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,25.53,17.66
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,33.49,24.93
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,58.74,47.7
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,82.01,68.3
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,93.26,77.84
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,104.42,87.16
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,123.43,103.13
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,142.1,118.54
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,148.45,115.08
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,182.46,136.99
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,208.78,154.16
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,253.71,187.4
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,292.87,213.9
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,355.47,260.95
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,412.0,305.35
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,480.82,359.7
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,533.5,402.93
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,585.55,444.48
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,635.19,482.75
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,683.58,518.99
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,729.63,553.39
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,773.91,585.42
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,814.65,613.07
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,853.19,639.07
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,872.02,652.04
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,885.71,661.77
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,887.66,663.57
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,882.58,660.8
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,888.34,665.69
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,890.69,668.08
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,900.13,676.2
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,906.63,682.19
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,963.03,722.27
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,1012.09,756.87
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,986.04,741.53
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,946.55,717.55
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,955.24,725.51
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,959.83,730.48
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,929.38,713.14
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,896.49,694.18
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,823.57,645.93
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,746.48,593.57
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,696.09,559.5
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,645.15,523.92
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,598.64,491.04
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,551.52,456.3
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,484.71,403.96
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,420.0,349.96
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,323.85,267.22
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,237.36,187.16
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,132.38,23.93
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,25.94,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.91,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,4.09,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,7.02,0.19
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,11.42,4.58
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,15.82,8.76
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,22.44,14.91
2018,5,14,6,30,0.0,33.0,1.2,9.3,33.0,29.06,20.98
2018,5,14,6,45,0.0,56.5,1.05,9.75,56.5,49.89,39.81
2018,5,14,7,0,0.0,80.0,0.9,10.2,80.0,70.21,57.83
2018,5,14,7,15,0.0,91.5,0.8,10.8,91.5,79.97,66.1
2018,5,14,7,30,0.0,103.0,0.7,11.4,103.0,89.66,74.17
2018,5,14,7,45,0.5,118.5,0.6,12.0,119.0,102.41,84.77
2018,5,14,8,0,1.0,134.0,0.5,12.6,135.0,115.03,95.05
2018,5,14,8,15,3.5,154.5,0.55,13.35,157.0,131.98,103.92
