Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,30,6.0,175.0,0.6,14.1,179.0,149.4,117.15
2018,5,14,8,45,73.0,197.5,0.6,14.85,250.0,163.28,124.52
2018,5,14,9,0,140.0,220.0,0.6,15.6,321.0,200.39,150.75
2018,5,14,9,15,193.0,237.0,0.75,16.25,384.5,227.41,170.44
2018,5,14,9,30,246.0,254.0,0.9,16.9,448.0,271.04,203.7
2018,5,14,9,45,321.5,263.5,1.05,17.5,528.5,316.23,238.12
2018,5,14,10,0,397.0,273.0,1.2,18.1,609.0,377.93,285.23
2018,5,14,10,15,476.5,278.5,1.3,18.6,694.0,446.38,336.92
2018,5,14,10,30,556.0,284.0,1.4,19.1,779.0,522.55,393.54
2018,5,14,10,45,725.0,208.5,1.55,19.6,869.0,591.33,445.77
2018,5,14,11,0,894.0,133.0,1.7,20.1,959.0,675.56,508.69
2018,5,14,11,15,915.5,122.5,1.8,20.35,978.0,723.36,543.87
2018,5,14,11,30,937.0,112.0,1.9,20.6,997.0,770.69,578.29
2018,5,14,11,45,938.0,112.5,2.05,20.85,1001.5,811.25,605.96
2018,5,14,12,0,939.0,113.0,2.2,21.1,1006.0,849.69,632.13
2018,5,14,12,15,937.0,113.5,2.35,21.2,1002.0,883.38,655.42
2018,5,14,12,30,935.0,114.0,2.5,21.3,998.0,914.44,676.98
2018,5,14,12,45,930.5,114.5,2.6,21.4,986.0,940.5,694.84
2018,5,14,13,0,926.0,115.0,2.7,21.5,974.0,963.52,710.79
2018,5,14,13,15,922.0,114.5,2.85,21.4,955.5,982.88,725.42
2018,5,14,13,30,918.0,114.0,3.0,21.3,937.0,999.01,738.07
2018,5,14,13,45,912.5,112.5,3.1,21.25,911.0,1009.37,746.51
2018,5,14,14,0,907.0,111.0,3.2,21.2,885.0,1016.33,752.91
2018,5,14,14,15,899.5,110.0,3.3,20.95,853.0,1018.46,756.87
2018,5,14,14,30,892.0,109.0,3.4,20.7,821.0,1017.22,758.78
2018,5,14,14,45,881.5,107.0,3.45,20.5,782.5,1008.57,755.37
2018,5,14,15,0,871.0,105.0,3.5,20.3,744.0,996.68,749.96
2018,5,14,15,15,857.5,102.5,3.5,20.3,700.5,978.11,739.22
2018,5,14,15,30,844.0,100.0,3.5,20.3,657.0,966.89,733.63
2018,5,14,15,45,826.5,97.0,3.6,19.55,609.5,938.02,718.67
2018,5,14,16,0,809.0,94.0,3.7,18.8,562.0,906.61,701.81
2018,5,14,16,15,786.0,90.0,3.75,18.25,511.0,866.51,677.64
2018,5,14,16,30,763.0,86.0,3.8,17.7,460.0,824.57,651.69
2018,5,14,16,45,732.0,82.0,3.8,17.15,408.0,773.99,618.52
2018,5,14,17,0,701.0,78.0,3.8,16.6,356.0,727.69,587.67
2018,5,14,17,15,657.0,73.0,3.75,15.85,303.5,664.43,543.01
2018,5,14,17,30,613.0,68.0,3.7,15.1,251.0,602.07,497.31
2018,5,14,17,45,549.0,61.5,3.65,14.35,201.5,524.01,436.85
2018,5,14,18,0,485.0,55.0,3.6,13.6,152.0,449.12,375.54
2018,5,14,18,15,385.0,45.5,3.45,12.9,108.5,350.28,290.38
2018,5,14,18,30,285.0,36.0,3.3,12.2,65.0,258.75,206.06
2018,5,14,18,45,166.0,22.5,3.15,11.45,37.0,148.23,43.46
2018,5,14,19,0,47.0,9.0,3.0,10.7,9.0,33.3,0.0
2018,5,14,19,15,23.5,4.5,2.9,10.35,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,7.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,7.2,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.0,1.55,7.55,4.0,3.51,0.0
2018,5,15,5,30,0.0,7.0,1.6,7.9,7.0,6.14,0.0
2018,5,15,5,45,0.0,11.5,1.6,8.2,11.5,10.09,3.4
2018,5,15,6,0,0.0,16.0,1.6,8.5,16.0,14.06,7.16
2018,5,15,6,15,0.0,22.5,1.45,8.9,22.5,19.79,12.49
2018,5,15,6,30,0.0,29.0,1.3,9.3,29.0,25.53,17.75
2018,5,15,6,45,0.0,49.0,1.2,9.7,49.0,43.23,33.78
2018,5,15,7,0,0.0,69.0,1.1,10.1,69.0,61.0,49.59
2018,5,15,7,15,0.0,81.5,0.9,10.6,81.5,71.93,59.02
2018,5,15,7,30,0.0,94.0,0.7,11.1,94.0,82.48,67.95
2018,5,15,7,45,0.0,116.0,0.5,11.6,116.0,100.46,83.2
2018,5,15,8,0,0.0,138.0,0.3,12.1,138.0,118.12,97.78
2018,5,15,8,15,2.0,152.5,0.4,12.85,154.0,130.4,102.76
2018,5,15,8,30,4.0,167.0,0.5,13.6,170.0,143.04,112.26
2018,5,15,8,45,8.5,197.5,0.6,14.3,203.5,168.84,132.07
2018,5,15,9,0,13.0,228.0,0.7,15.0,237.0,195.27,152.09
2018,5,15,9,15,15.5,248.0,0.8,15.65,259.5,213.75,165.81
2018,5,15,9,30,18.0,268.0,0.9,16.3,282.0,232.69,179.84
2018,5,15,9,45,22.5,294.0,1.0,17.0,312.5,257.57,198.25
2018,5,15,10,0,27.0,320.0,1.1,17.7,343.0,274.45,210.4
2018,5,15,10,15,27.0,331.5,1.2,18.2,355.0,287.96,220.19
2018,5,15,10,30,27.0,343.0,1.3,18.7,367.0,301.69,230.1
2018,5,15,10,45,70.5,366.5,1.4,19.25,431.0,350.64,266.61
2018,5,15,11,0,114.0,390.0,1.5,19.8,495.0,401.35,304.01
2018,5,15,11,15,336.0,340.5,1.6,20.1,657.0,518.34,392.56
2018,5,15,11,30,558.0,291.0,1.7,20.4,819.0,654.13,491.98
2018,5,15,11,45,751.0,200.0,1.85,20.65,913.5,749.63,562.15
2018,5,15,12,0,944.0,109.0,2.0,20.9,1008.0,851.05,632.36
2018,5,15,12,15,942.0,109.5,2.1,20.95,1004.0,884.79,654.71
2018,5,15,12,30,940.0,110.0,2.2,21.0,1000.0,915.88,675.95
2018,5,15,12,45,936.0,110.5,2.3,21.05,988.5,942.4,694.23
2018,5,15,13,0,932.0,111.0,2.4,21.1,977.0,965.89,710.61
2018,5,15,13,15,928.0,111.0,2.55,21.0,958.5,985.76,725.63
2018,5,15,13,30,924.0,111.0,2.7,20.9,940.0,1002.4,738.69
2018,5,15,13,45,918.5,109.5,2.85,20.75,914.0,1012.76,747.92
2018,5,15,14,0,913.0,108.0,3.0,20.6,888.0,1019.7,755.09
2018,5,15,14,15,905.5,106.0,3.15,20.3,855.5,1020.72,758.94
2018,5,15,14,30,898.0,104.0,3.3,20.0,823.0,1018.31,760.67
2018,5,15,14,45,888.0,102.0,3.45,19.7,784.5,1010.05,758.6
2018,5,15,15,0,878.0,100.0,3.6,19.4,746.0,998.52,754.43
2018,5,15,15,15,865.0,97.5,3.6,19.4,702.5,980.29,743.86
2018,5,15,15,30,852.0,95.0,3.6,19.4,659.0,959.1,731.38
2018,5,15,15,45,835.0,93.0,3.85,18.55,612.0,941.88,725.63
2018,5,15,16,0,818.0,91.0,4.1,17.7,565.0,912.04,710.71
2018,5,15,16,15,796.5,87.0,4.15,17.1,514.5,873.15,687.28
2018,5,15,16,30,775.0,83.0,4.2,16.5,464.0,832.34,662.03
2018,5,15,16,45,742.0,79.5,4.25,15.9,411.0,780.34,627.86
2018,5,15,17,0,709.0,76.0,4.3,15.3,358.0,727.6,592.33
2018,5,15,17,15,604.5,78.5,4.25,14.65,295.0,629.06,519.59
2018,5,15,17,30,500.0,81.0,4.2,14.0,232.0,529.71,443.44
2018,5,15,17,45,426.0,71.5,4.2,13.3,182.5,438.55,370.4
2018,5,15,18,0,352.0,62.0,4.2,12.6,133.0,359.53,303.6
2018,5,15,18,15,276.0,48.5,4.1,12.05,94.5,278.9,232.72
2018,5,15,18,30,200.0,35.0,4.0,11.5,56.0,204.95,163.99
2018,5,15,18,45,115.5,21.5,3.85,10.95,32.0,117.95,43.83
2018,5,15,19,0,31.0,8.0,3.7,10.4,8.0,23.88,0.0
2018,5,15,19,15,15.5,4.0,3.6,10.1,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,1.55,6.4,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,1.6,6.5,6.0,5.46,0.0
2018,5,16,5,15,168.5,19.5,1.75,6.9,33.5,16.45,0.0
2018,5,16,5,30,300.0,33.0,1.9,7.3,61.0,27.47,17.64
2018,5,16,5,45,408.5,41.0,2.05,7.75,104.5,32.84,23.81
2018,5,16,6,0,517.0,49.0,2.2,8.2,148.0,38.17,29.08
2018,5,16,6,15,584.0,55.5,2.2,8.6,199.0,42.01,32.76
2018,5,16,6,30,651.0,62.0,2.2,9.0,250.0,45.76,36.18
2018,5,16,6,45,696.5,66.0,2.2,9.45,303.5,51.9,41.61
2018,5,16,7,0,742.0,70.0,2.2,9.9,357.0,53.69,43.02
2018,5,16,7,15,773.5,73.5,2.15,10.4,410.5,54.97,43.91
2018,5,16,7,30,805.0,77.0,2.1,10.9,464.0,56.2,44.74
2018,5,16,7,45,801.5,87.5,2.05,11.35,508.5,62.02,49.63
2018,5,16,8,0,798.0,98.0,2.0,11.8,553.0,67.41,54.09
2018,5,16,8,15,615.5,166.0,2.05,12.25,534.5,136.63,90.07
2018,5,16,8,30,433.0,234.0,2.1,12.7,516.0,199.46,140.63
2018,5,16,8,45,316.5,288.0,2.1,13.2,501.5,252.64,186.77
2018,5,16,9,0,200.0,342.0,2.1,13.7,487.0,294.41,224.49
2018,5,16,9,15,219.0,360.5,2.2,14.05,527.5,328.59,251.02
2018,5,16,9,30,238.0,379.0,2.3,14.4,568.0,365.08,279.56
2018,5,16,9,45,272.5,380.5,2.4,14.8,605.5,388.8,298.18
2018,5,16,10,0,307.0,382.0,2.5,15.2,643.0,425.75,327.06
2018,5,16,10,15,220.0,404.0,2.6,15.45,594.0,429.64,331.25
2018,5,16,10,30,133.0,426.0,2.7,15.7,545.0,416.41,321.53
2018,5,16,10,45,164.5,435.0,2.85,16.0,585.5,454.65,350.76
2018,5,16,11,0,196.0,444.0,3.0,16.3,626.0,495.91,381.92
2018,5,16,11,15,492.5,323.0,3.1,16.45,787.5,608.97,470.82
2018,5,16,11,30,789.0,202.0,3.2,16.6,949.0,744.57,574.46
2018,5,16,11,45,874.0,157.5,3.3,16.75,988.5,801.9,617.2
2018,5,16,12,0,959.0,113.0,3.4,16.9,1028.0,867.3,662.81
2018,5,16,12,15,812.5,185.0,3.5,16.95,958.5,852.18,652.21
2018,5,16,12,30,666.0,257.0,3.6,17.0,889.0,828.09,634.16
2018,5,16,12,45,575.5,304.5,3.75,17.0,846.0,817.03,625.51
2018,5,16,13,0,485.0,352.0,3.9,17.0,803.0,801.9,613.54
2018,5,16,13,15,666.0,257.0,3.95,16.95,863.0,900.21,689.0
2018,5,16,13,30,847.0,162.0,4.0,16.9,923.0,990.81,752.87
2018,5,16,13,45,885.5,138.0,4.05,16.85,914.0,1010.19,766.65
2018,5,16,14,0,924.0,114.0,4.1,16.8,905.0,1037.44,786.49
2018,5,16,14,15,917.0,112.0,4.05,16.65,872.5,1039.17,788.67
2018,5,16,14,30,910.0,110.0,4.0,16.5,840.0,1037.45,788.86
2018,5,16,14,45,901.5,107.5,4.0,16.35,801.5,1030.28,785.87
2018,5,16,15,0,893.0,105.0,4.0,16.2,763.0,1019.77,780.78
2018,5,16,15,15,879.5,102.0,4.0,16.2,718.5,1000.49,769.35
2018,5,16,15,30,866.0,99.0,4.0,16.2,674.0,978.18,755.95
2018,5,16,15,45,850.5,95.5,4.0,15.75,626.0,960.6,747.2
2018,5,16,16,0,835.0,92.0,4.0,15.3,578.0,930.09,729.25
2018,5,16,16,15,814.5,88.0,3.95,14.95,527.0,891.82,705.09
2018,5,16,16,30,794.0,84.0,3.9,14.6,476.0,851.52,679.17
2018,5,16,16,45,764.0,80.0,3.9,14.25,423.0,801.06,645.5
2018,5,16,17,0,734.0,76.0,3.9,13.9,370.0,749.63,610.28
2018,5,16,17,15,692.0,71.0,3.8,13.4,316.5,691.65,568.88
2018,5,16,17,30,650.0,66.0,3.7,12.9,263.0,629.69,522.85
2018,5,16,17,45,588.0,59.5,3.65,12.4,212.0,551.77,462.16
2018,5,16,18,0,526.0,53.0,3.6,11.9,161.0,476.93,401.0
2018,5,16,18,15,428.0,44.5,3.35,11.3,116.0,379.0,316.27
2018,5,16,18,30,330.0,36.0,3.1,10.7,71.0,288.13,232.6
2018,5,16,18,45,197.0,23.0,2.9,10.15,41.0,167.92,76.67
2018,5,16,19,0,64.0,10.0,2.7,9.6,11.0,43.44,0.0
2018,5,16,19,15,32.0,5.0,2.65,9.25,5.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,17,4,45,20.5,4.0,2.05,6.55,4.0,0.0,0.0
2018,5,17,5,0,41.0,8.0,2.1,6.6,8.0,7.28,0.0
2018,5,17,5,15,163.5,21.0,2.15,6.95,34.5,16.68,0.0
2018,5,17,5,30,286.0,34.0,2.2,7.3,61.0,28.29,18.49
2018,5,17,5,45,389.0,43.5,2.3,7.65,104.5,34.97,25.75
2018,5,17,6,0,492.0,53.0,2.4,8.0,148.0,41.48,32.11
2018,5,17,6,15,558.5,59.5,2.4,8.55,198.0,45.12,35.6
2018,5,17,6,30,625.0,66.0,2.4,9.1,248.0,48.71,38.83
2018,5,17,6,45,670.0,71.0,2.4,9.6,301.0,50.92,40.69
2018,5,17,7,0,715.0,76.0,2.4,10.1,354.0,58.28,47.1
2018,5,17,7,15,747.0,79.5,2.35,10.7,406.5,59.32,47.74
2018,5,17,7,30,779.0,83.0,2.3,11.3,459.0,60.34,48.34
2018,5,17,7,45,802.5,86.5,2.25,11.9,510.5,61.24,48.82
2018,5,17,8,0,826.0,90.0,2.2,12.5,562.0,62.05,49.24
2018,5,17,8,15,844.0,92.0,2.2,13.05,610.0,108.2,58.83
2018,5,17,8,30,862.0,94.0,2.2,13.6,658.0,168.67,97.02
2018,5,17,8,45,875.0,96.5,2.15,14.2,702.0,221.1,137.21
2018,5,17,9,0,888.0,99.0,2.1,14.8,746.0,274.89,182.68
2018,5,17,9,15,899.5,100.0,2.1,15.4,785.5,328.35,229.5
2018,5,17,9,30,911.0,101.0,2.1,16.0,825.0,382.59,276.91
2018,5,17,9,45,919.5,101.5,2.1,16.55,858.0,435.86,322.83
2018,5,17,10,0,928.0,102.0,2.1,17.1,891.0,489.17,367.51
2018,5,17,10,15,933.5,102.5,2.2,17.6,917.0,540.83,409.99
2018,5,17,10,30,939.0,103.0,2.3,18.1,943.0,591.81,450.69
2018,5,17,10,45,943.0,103.5,2.35,18.55,962.5,641.01,488.77
2018,5,17,11,0,947.0,104.0,2.4,19.0,982.0,688.99,524.88
2018,5,17,11,15,949.0,104.0,2.55,19.3,993.5,733.81,558.68
2018,5,17,11,30,951.0,104.0,2.7,19.6,1005.0,776.86,590.04
2018,5,17,11,45,951.5,104.5,2.8,19.85,1009.5,817.28,617.61
2018,5,17,12,0,952.0,105.0,2.9,20.1,1014.0,855.53,643.54
2018,5,17,12,15,950.5,105.0,3.1,20.2,1010.0,889.34,667.39
2018,5,17,12,30,949.0,105.0,3.3,20.3,1006.0,920.49,689.46
2018,5,17,12,45,946.0,104.5,3.45,20.4,994.0,947.04,708.14
2018,5,17,13,0,943.0,104.0,3.6,20.5,982.0,970.53,724.85
2018,5,17,13,15,938.5,104.0,3.7,20.4,963.5,989.96,739.17
2018,5,17,13,30,934.0,104.0,3.8,20.3,945.0,1006.12,751.46
2018,5,17,13,45,928.0,103.0,3.95,20.25,918.5,1016.46,760.2
2018,5,17,14,0,922.0,102.0,4.1,20.2,892.0,1023.38,766.82
2018,5,17,14,15,914.0,100.5,4.2,19.95,859.5,1024.35,769.87
2018,5,17,14,30,906.0,99.0,4.3,19.7,827.0,1021.9,770.81
2018,5,17,14,45,895.5,97.5,4.4,19.45,788.5,1013.59,767.88
2018,5,17,15,0,885.0,96.0,4.5,19.2,750.0,1002.02,763.29
2018,5,17,15,15,872.0,94.5,4.5,19.2,707.0,984.84,753.28
2018,5,17,15,30,859.0,93.0,4.5,19.2,664.0,964.72,741.35
2018,5,17,15,45,842.0,90.5,4.55,18.45,616.5,936.73,726.5
2018,5,17,16,0,825.0,88.0,4.6,17.7,569.0,916.09,716.76
2018,5,17,16,15,803.0,84.5,4.6,17.15,518.5,877.22,692.76
2018,5,17,16,30,781.0,81.0,4.6,16.6,468.0,836.46,667.09
2018,5,17,16,45,726.0,82.0,4.6,16.0,410.5,770.48,622.11
2018,5,17,17,0,671.0,83.0,4.6,15.4,353.0,710.37,580.41
2018,5,17,17,15,596.0,81.0,4.55,14.7,295.5,626.29,518.52
2018,5,17,17,30,521.0,79.0,4.5,14.0,238.0,544.88,456.47
2018,5,17,17,45,411.0,69.5,4.4,13.3,180.0,424.83,359.58
2018,5,17,18,0,301.0,60.0,4.3,12.6,122.0,320.36,271.06
2018,5,17,18,15,220.0,45.5,4.15,12.0,84.0,236.33,197.43
2018,5,17,18,30,139.0,31.0,4.0,11.4,46.0,158.61,126.97
2018,5,17,18,45,79.5,19.0,3.85,10.8,26.5,81.98,39.45
2018,5,17,19,0,20.0,7.0,3.7,10.2,7.0,17.12,0.0
2018,5,17,19,15,10.0,3.5,3.65,9.95,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,0.5,2.5,7.3,0.5,0.0,0.0
2018,5,18,5,0,2.0,1.0,2.5,7.3,1.0,0.91,0.0
2018,5,18,5,15,1.0,5.5,2.55,7.5,5.5,4.82,0.0
2018,5,18,5,30,0.0,10.0,2.6,7.7,10.0,8.78,1.87
2018,5,18,5,45,10.0,17.5,2.6,7.9,19.5,15.71,8.49
2018,5,18,6,0,20.0,25.0,2.6,8.1,29.0,22.51,14.88
2018,5,18,6,15,20.0,32.5,2.6,8.45,37.5,29.29,21.19
2018,5,18,6,30,20.0,40.0,2.6,8.8,46.0,35.92,27.24
2018,5,18,6,45,10.5,70.5,2.6,9.15,73.5,62.16,50.95
2018,5,18,7,0,1.0,101.0,2.6,9.5,101.0,86.81,72.82
2018,5,18,7,15,1.5,116.0,2.6,10.1,116.5,99.17,83.33
2018,5,18,7,30,2.0,131.0,2.6,10.7,132.0,111.42,93.59
2018,5,18,7,45,4.5,146.0,2.6,11.25,148.5,123.58,103.64
2018,5,18,8,0,7.0,161.0,2.6,11.8,165.0,135.63,113.46
2018,5,18,8,15,39.5,173.0,2.55,12.5,198.5,140.91,110.83
2018,5,18,8,30,72.0,185.0,2.5,13.2,232.0,148.82,114.76
2018,5,18,8,45,103.0,181.5,2.5,13.85,254.0,158.11,120.28
2018,5,18,9,0,134.0,178.0,2.5,14.5,276.0,160.91,121.25
2018,5,18,9,15,169.5,195.0,2.5,15.1,325.5,192.91,146.25
2018,5,18,9,30,205.0,212.0,2.5,15.7,375.0,229.12,174.85
2018,5,18,9,45,238.5,255.0,2.5,16.3,452.5,287.72,220.89
2018,5,18,10,0,272.0,298.0,2.5,16.9,530.0,350.68,269.55
2018,5,18,10,15,326.5,327.5,2.55,17.4,614.0,418.19,321.02
2018,5,18,10,30,381.0,357.0,2.6,17.9,698.0,486.29,372.22
2018,5,18,10,45,500.5,323.0,2.65,18.4,781.5,555.91,424.76
2018,5,18,11,0,620.0,289.0,2.7,18.9,865.0,631.31,481.06
2018,5,18,11,15,655.5,285.5,2.8,19.25,901.5,686.67,521.63
2018,5,18,11,30,691.0,282.0,2.9,19.6,938.0,743.91,562.99
2018,5,18,11,45,750.0,243.5,2.95,20.0,958.5,790.86,597.19
2018,5,18,12,0,809.0,205.0,3.0,20.4,979.0,834.93,629.2
2018,5,18,12,15,847.5,177.5,3.1,20.6,985.5,875.75,657.25
2018,5,18,12,30,886.0,150.0,3.2,20.8,992.0,907.22,678.58
2018,5,18,12,45,817.0,194.5,3.3,21.05,964.0,925.28,690.78
2018,5,18,13,0,748.0,239.0,3.4,21.3,936.0,937.4,699.17
2018,5,18,13,15,780.0,210.0,3.5,21.3,924.5,962.02,716.78
2018,5,18,13,30,812.0,181.0,3.6,21.3,913.0,977.26,728.09
2018,5,18,13,45,670.5,246.0,3.75,21.3,839.0,930.25,697.66
2018,5,18,14,0,529.0,311.0,3.9,21.3,765.0,867.01,652.48
2018,5,18,14,15,449.5,331.0,3.95,21.1,707.0,818.95,619.23
2018,5,18,14,30,370.0,351.0,4.0,20.9,649.0,753.79,573.51
2018,5,18,14,45,341.5,340.0,4.05,20.75,605.0,719.57,550.65
2018,5,18,15,0,313.0,329.0,4.1,20.6,561.0,683.79,526.2
2018,5,18,15,15,295.5,311.0,4.1,20.6,519.5,649.71,502.73
2018,5,18,15,30,278.0,293.0,4.1,20.6,478.0,614.31,478.08
2018,5,18,15,45,177.0,267.0,4.15,19.9,381.5,468.45,369.43
2018,5,18,16,0,76.0,241.0,4.2,19.2,285.0,325.06,258.19
2018,5,18,16,15,218.0,197.5,4.2,18.65,309.0,444.41,358.24
2018,5,18,16,30,360.0,154.0,4.2,18.1,333.0,539.04,437.16
2018,5,18,16,45,463.0,124.0,4.2,17.6,328.0,586.42,478.28
2018,5,18,17,0,566.0,94.0,4.2,17.1,323.0,634.98,518.2
2018,5,18,17,15,529.0,89.0,4.15,16.35,279.0,581.43,479.17
2018,5,18,17,30,492.0,84.0,4.1,15.6,235.0,528.29,439.58
2018,5,18,17,45,481.5,70.5,4.0,14.85,195.5,486.19,406.98
2018,5,18,18,0,471.0,57.0,3.9,14.1,156.0,443.52,371.45
2018,5,18,18,15,367.0,48.0,3.75,13.4,112.0,342.73,284.95
2018,5,18,18,30,263.0,39.0,3.6,12.7,68.0,250.59,202.09
2018,5,18,18,45,155.0,25.0,3.4,12.0,40.0,149.45,82.66
2018,5,18,19,0,47.0,11.0,3.2,11.3,12.0,35.34,0.0
2018,5,18,19,15,23.5,5.5,3.15,10.95,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,3.2,7.35,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,3.2,7.4,2.0,1.82,0.0
2018,5,19,5,15,0.0,6.0,3.2,7.5,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,3.2,7.6,10.0,8.78,1.91
2018,5,19,5,45,0.0,17.0,3.2,7.75,17.0,14.94,7.8
2018,5,19,6,0,0.0,24.0,3.2,7.9,24.0,21.11,13.63
2018,5,19,6,15,0.0,31.5,3.2,8.1,31.5,27.74,19.8
2018,5,19,6,30,0.0,39.0,3.2,8.3,39.0,34.37,25.88
2018,5,19,6,45,0.5,64.5,3.25,8.55,64.5,57.0,46.38
2018,5,19,7,0,1.0,90.0,3.3,8.8,90.0,78.29,65.37
2018,5,19,7,15,32.0,115.0,3.3,9.2,130.5,94.86,79.8
2018,5,19,7,30,63.0,140.0,3.3,9.6,171.0,113.24,95.62
2018,5,19,7,45,145.5,155.5,3.35,10.05,236.5,117.3,98.65
2018,5,19,8,0,228.0,171.0,3.4,10.5,302.0,116.68,97.58
2018,5,19,8,15,248.0,194.5,3.45,11.15,348.0,148.31,110.81
2018,5,19,8,30,268.0,218.0,3.5,11.8,394.0,182.75,134.73
2018,5,19,8,45,241.5,255.0,3.55,12.5,421.5,220.66,165.64
2018,5,19,9,0,215.0,292.0,3.6,13.2,449.0,256.55,195.63
2018,5,19,9,15,193.5,313.5,3.65,13.85,460.5,292.22,225.12
2018,5,19,9,30,172.0,335.0,3.7,14.5,472.0,314.95,243.91
2018,5,19,9,45,222.0,349.5,3.75,15.15,534.0,349.09,270.05
2018,5,19,10,0,272.0,364.0,3.8,15.8,596.0,398.93,308.43
2018,5,19,10,15,329.5,365.0,3.85,16.25,654.5,447.89,346.29
2018,5,19,10,30,387.0,366.0,3.9,16.7,713.0,496.68,383.96
2018,5,19,10,45,563.5,295.0,3.95,17.1,812.5,571.75,442.41
2018,5,19,11,0,740.0,224.0,4.0,17.5,912.0,656.16,507.57
2018,5,19,11,15,836.0,175.0,4.1,17.75,961.5,718.72,555.81
2018,5,19,11,30,932.0,126.0,4.2,18.0,1011.0,783.1,605.04
2018,5,19,11,45,932.0,126.5,4.25,18.2,1015.0,822.68,632.44
2018,5,19,12,0,932.0,127.0,4.3,18.4,1019.0,860.13,658.27
2018,5,19,12,15,929.0,129.0,4.4,18.4,1015.5,894.12,682.47
2018,5,19,12,30,926.0,131.0,4.5,18.4,1012.0,925.54,705.01
2018,5,19,12,45,882.0,150.5,4.6,18.45,982.0,933.48,711.2
2018,5,19,13,0,838.0,170.0,4.7,18.5,952.0,947.86,722.13
2018,5,19,13,15,632.5,258.0,4.75,18.35,841.5,870.94,668.1
2018,5,19,13,30,427.0,346.0,4.8,18.2,731.0,776.69,597.15
2018,5,19,13,45,468.5,305.5,4.9,18.05,717.5,790.26,610.8
2018,5,19,14,0,510.0,265.0,5.0,17.9,704.0,800.99,622.01
2018,5,19,14,15,608.5,220.0,5.05,17.6,724.5,867.18,674.31
2018,5,19,14,30,707.0,175.0,5.1,17.3,745.0,924.84,717.49
2018,5,19,14,45,784.5,147.0,5.1,17.0,751.5,969.69,751.11
2018,5,19,15,0,862.0,119.0,5.1,16.7,758.0,1017.18,786.71
2018,5,19,15,15,848.0,116.0,5.1,16.7,714.0,997.81,774.56
2018,5,19,15,30,834.0,113.0,5.1,16.7,670.0,975.43,760.79
2018,5,19,15,45,814.0,110.5,5.05,15.9,622.0,944.98,743.23
2018,5,19,16,0,794.0,108.0,5.0,15.1,574.0,912.05,723.75
2018,5,19,16,15,755.5,107.5,4.9,14.6,519.5,867.58,694.39
2018,5,19,16,30,717.0,107.0,4.8,14.1,465.0,817.0,660.12
2018,5,19,16,45,674.5,103.5,4.75,13.6,411.0,758.34,619.36
2018,5,19,17,0,632.0,100.0,4.7,13.1,357.0,699.55,577.49
2018,5,19,17,15,554.0,96.0,4.55,12.45,298.0,610.92,510.7
2018,5,19,17,30,476.0,92.0,4.4,11.8,239.0,519.92,439.76
2018,5,19,17,45,370.5,78.0,4.3,11.2,179.5,406.75,346.61
2018,5,19,18,0,265.0,64.0,4.2,10.6,120.0,300.63,256.06
2018,5,19,18,15,171.0,41.5,4.05,10.05,74.0,196.45,165.03
2018,5,19,18,30,77.0,19.0,3.9,9.5,28.0,94.39,74.7
2018,5,19,18,45,40.0,11.0,3.8,8.95,15.5,43.26,22.19
2018,5,19,19,0,3.0,3.0,3.7,8.4,3.0,4.35,0.0
2018,5,19,19,15,1.5,1.5,3.6,8.2,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,6.2,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,6.3,2.0,1.82,0.0
2018,5,20,5,15,0.0,5.5,2.9,6.55,5.5,4.82,0.0
2018,5,20,5,30,0.0,9.0,3.0,6.8,9.0,7.9,1.2
2018,5,20,5,45,0.0,15.0,3.05,7.0,15.0,13.18,6.26
2018,5,20,6,0,0.0,21.0,3.1,7.2,21.0,18.46,11.26
2018,5,20,6,15,0.0,23.5,3.1,7.65,23.5,20.67,13.36
2018,5,20,6,30,0.0,26.0,3.1,8.1,26.0,22.88,15.38
2018,5,20,6,45,0.0,30.0,3.1,8.55,30.0,26.42,18.54
2018,5,20,7,0,0.0,34.0,3.1,9.0,34.0,29.97,21.66
2018,5,20,7,15,0.0,53.0,3.05,9.55,53.0,46.8,36.7
2018,5,20,7,30,0.0,72.0,3.0,10.1,72.0,63.69,51.54
2018,5,20,7,45,2.5,114.0,3.0,10.7,115.5,99.0,82.38
2018,5,20,8,0,5.0,156.0,3.0,11.3,159.0,131.99,110.58
2018,5,20,8,15,7.0,173.5,3.0,11.7,178.0,147.0,117.27
2018,5,20,8,30,9.0,191.0,3.0,12.1,197.0,162.35,129.12
2018,5,20,8,45,11.0,208.5,3.0,12.55,216.5,178.04,141.17
2018,5,20,9,0,13.0,226.0,3.0,13.0,236.0,194.07,153.46
2018,5,20,9,15,19.0,259.0,3.05,13.2,274.0,223.62,176.52
2018,5,20,9,30,25.0,292.0,3.1,13.4,312.0,244.23,192.33
2018,5,20,9,45,34.0,321.5,3.15,13.65,350.0,273.93,215.25
2018,5,20,10,0,43.0,351.0,3.2,13.9,388.0,305.19,239.24
2018,5,20,10,15,47.0,373.0,3.3,14.15,414.5,329.9,258.09
2018,5,20,10,30,51.0,395.0,3.4,14.4,441.0,355.53,277.56
2018,5,20,10,45,53.5,405.0,3.5,14.7,454.0,371.77,289.71
2018,5,20,11,0,56.0,415.0,3.6,15.0,467.0,388.43,302.16
2018,5,20,11,15,69.5,431.0,3.7,15.25,496.5,417.95,324.57
2018,5,20,11,30,83.0,447.0,3.8,15.5,526.0,449.07,348.04
2018,5,20,11,45,119.5,461.5,3.9,15.75,576.0,498.92,385.98
2018,5,20,12,0,156.0,476.0,4.0,16.0,626.0,552.46,426.28
2018,5,20,12,15,175.0,460.5,4.1,16.05,628.0,567.51,438.19
2018,5,20,12,30,194.0,445.0,4.2,16.1,630.0,582.53,450.35
2018,5,20,12,45,302.5,431.5,4.3,16.15,716.0,686.71,529.92
2018,5,20,13,0,411.0,418.0,4.4,16.2,802.0,789.2,606.62
2018,5,20,13,15,324.5,420.0,4.5,16.0,719.5,726.87,560.84
2018,5,20,13,30,238.0,422.0,4.6,15.8,637.0,659.79,511.48
2018,5,20,13,45,290.0,402.5,4.7,15.6,657.5,701.67,545.66
2018,5,20,14,0,342.0,383.0,4.8,15.4,678.0,743.06,578.99
2018,5,20,14,15,297.5,385.0,4.85,15.0,634.5,710.38,555.54
2018,5,20,14,30,253.0,387.0,4.9,14.6,591.0,676.07,530.94
2018,5,20,14,45,283.0,359.0,4.95,14.2,577.5,682.14,538.98
2018,5,20,15,0,313.0,331.0,5.0,13.8,564.0,686.14,545.43
2018,5,20,15,15,214.5,309.5,5.0,13.8,465.0,548.86,440.27
2018,5,20,15,30,116.0,288.0,5.0,13.8,366.0,430.12,346.53
2018,5,20,15,45,70.0,226.5,4.9,12.9,272.5,298.95,243.32
2018,5,20,16,0,24.0,165.0,4.8,12.0,179.0,187.55,152.35
2018,5,20,16,15,73.5,173.0,4.7,11.55,211.0,244.95,202.77
2018,5,20,16,30,123.0,181.0,4.6,11.1,243.0,318.45,265.73
2018,5,20,16,45,122.5,147.0,4.5,10.7,203.0,276.65,232.6
2018,5,20,17,0,122.0,113.0,4.4,10.3,163.0,233.73,198.17
2018,5,20,17,15,98.0,103.5,4.3,9.95,140.0,201.36,170.79
2018,5,20,17,30,74.0,94.0,4.2,9.6,117.0,170.6,144.26
2018,5,20,17,45,43.0,79.0,4.1,9.25,92.0,116.28,96.8
2018,5,20,18,0,12.0,64.0,4.0,8.9,67.0,70.43,55.97
2018,5,20,18,15,6.0,45.5,3.9,8.65,47.0,46.96,35.04
2018,5,20,18,30,0.0,27.0,3.8,8.4,27.0,23.8,14.4
2018,5,20,18,45,0.0,16.0,3.7,8.15,16.0,14.09,3.71
2018,5,20,19,0,0.0,5.0,3.6,7.9,5.0,4.55,0.0
2018,5,20,19,15,0.0,2.5,3.6,7.8,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.0,2.35,7.05,3.0,0.0,0.0
2018,5,21,5,0,16.0,6.0,2.3,7.1,6.0,5.46,0.0
2018,5,21,5,15,68.5,17.0,2.25,7.25,23.5,14.03,0.0
2018,5,21,5,30,121.0,28.0,2.2,7.4,41.0,21.6,13.11
2018,5,21,5,45,106.0,27.0,2.15,7.5,42.5,20.32,12.7
2018,5,21,6,0,91.0,26.0,2.1,7.6,44.0,19.12,11.85
2018,5,21,6,15,45.5,24.0,2.0,7.85,33.0,19.38,12.18
2018,5,21,6,30,0.0,22.0,1.9,8.1,22.0,19.35,12.16
2018,5,21,6,45,0.0,35.5,1.8,8.3,35.5,31.28,23.03
2018,5,21,7,0,0.0,49.0,1.7,8.5,49.0,43.24,33.8
2018,5,21,7,15,0.0,61.0,1.6,8.85,61.0,53.9,43.21
2018,5,21,7,30,0.0,73.0,1.5,9.2,73.0,64.57,52.52
2018,5,21,7,45,0.0,84.5,1.35,9.6,84.5,74.83,61.31
2018,5,21,8,0,0.0,96.0,1.2,10.0,96.0,84.77,69.72
2018,5,21,8,15,1.5,119.5,1.1,10.65,120.5,104.4,82.44
2018,5,21,8,30,3.0,143.0,1.0,11.3,145.0,124.14,98.1
2018,5,21,8,45,3.5,146.5,0.9,11.95,149.0,127.77,100.44
2018,5,21,9,0,4.0,150.0,0.8,12.6,153.0,131.41,102.84
2018,5,21,9,15,5.0,159.5,0.75,13.35,163.5,140.18,109.34
2018,5,21,9,30,6.0,169.0,0.7,14.1,174.0,149.1,115.9
2018,5,21,9,45,8.5,191.0,0.7,14.85,198.0,169.18,131.23
2018,5,21,10,0,11.0,213.0,0.7,15.6,222.0,189.64,146.62
2018,5,21,10,15,12.5,229.0,0.8,16.25,240.0,205.02,158.09
2018,5,21,10,30,14.0,245.0,0.9,16.9,258.0,220.69,169.73
2018,5,21,10,45,15.5,261.0,1.0,17.55,275.5,236.66,181.51
2018,5,21,11,0,17.0,277.0,1.1,18.2,293.0,252.94,193.45
2018,5,21,11,15,99.5,277.5,1.25,18.65,372.0,309.6,237.8
2018,5,21,11,30,182.0,278.0,1.4,19.1,451.0,376.33,289.15
2018,5,21,11,45,214.0,272.5,1.6,19.6,477.0,408.23,313.41
2018,5,21,12,0,246.0,267.0,1.8,20.1,503.0,441.91,339.08
2018,5,21,12,15,214.0,280.5,2.0,20.35,485.5,441.22,338.08
2018,5,21,12,30,182.0,294.0,2.2,20.6,468.0,438.34,335.49
2018,5,21,12,45,199.0,301.0,2.4,20.8,489.0,470.95,360.3
2018,5,21,13,0,216.0,308.0,2.6,21.0,510.0,504.01,385.16
2018,5,21,13,15,202.5,315.5,2.8,21.0,502.0,509.15,389.13
2018,5,21,13,30,189.0,323.0,3.0,21.0,494.0,513.2,392.44
2018,5,21,13,45,279.0,290.0,3.15,21.05,534.5,575.32,441.45
2018,5,21,14,0,369.0,257.0,3.3,21.1,575.0,653.95,501.3
2018,5,21,14,15,557.5,208.0,3.45,20.9,668.5,804.41,613.91
2018,5,21,14,30,746.0,159.0,3.6,20.7,762.0,940.19,709.56
2018,5,21,14,45,718.5,149.5,3.75,20.5,708.5,907.06,688.45
2018,5,21,15,0,691.0,140.0,3.9,20.3,655.0,870.87,666.26
2018,5,21,15,15,692.5,135.0,3.9,20.3,625.5,871.6,668.55
2018,5,21,15,30,694.0,130.0,3.9,20.3,596.0,863.89,664.81
2018,5,21,15,45,692.0,125.0,4.05,19.55,561.5,850.04,659.53
2018,5,21,16,0,690.0,120.0,4.2,18.8,527.0,833.62,652.41
2018,5,21,16,15,669.5,116.0,4.25,18.2,482.5,798.59,630.88
2018,5,21,16,30,649.0,112.0,4.3,17.6,438.0,761.96,607.93
2018,5,21,16,45,582.5,110.5,4.35,17.0,379.5,686.04,554.94
2018,5,21,17,0,516.0,109.0,4.4,16.4,321.0,611.33,501.29
2018,5,21,17,15,497.5,99.0,4.35,15.6,280.0,560.99,465.03
2018,5,21,17,30,479.0,89.0,4.3,14.8,239.0,518.81,433.88
2018,5,21,17,45,431.5,78.0,4.25,13.95,194.5,453.35,381.82
2018,5,21,18,0,384.0,67.0,4.2,13.1,150.0,390.6,329.52
2018,5,21,18,15,302.0,54.5,4.05,12.35,109.0,305.61,255.85
2018,5,21,18,30,220.0,42.0,3.9,11.6,68.0,227.78,185.57
2018,5,21,18,45,128.0,26.0,3.75,10.8,39.5,137.76,89.53
2018,5,21,19,0,36.0,10.0,3.6,10.0,11.0,28.62,0.0
2018,5,21,19,15,18.0,5.0,3.55,9.65,5.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,7.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,7.3,2.0,1.82,0.0
2018,5,22,5,15,10.5,8.5,2.55,7.55,9.5,7.65,0.0
2018,5,22,5,30,21.0,15.0,2.6,7.8,17.0,13.33,5.95
2018,5,22,5,45,10.5,23.0,2.6,8.05,24.0,20.67,12.99
2018,5,22,6,0,0.0,31.0,2.6,8.3,31.0,27.3,19.26
2018,5,22,6,15,0.0,45.0,2.55,8.65,45.0,39.7,30.68
2018,5,22,6,30,0.0,59.0,2.5,9.0,59.0,52.12,41.95
2018,5,22,6,45,2.5,90.0,2.45,9.35,91.0,77.58,64.77
2018,5,22,7,0,5.0,121.0,2.4,9.7,123.0,101.98,86.23
2018,5,22,7,15,4.0,130.5,2.3,10.25,132.0,110.18,92.94
2018,5,22,7,30,3.0,140.0,2.2,10.8,141.0,118.28,99.47
2018,5,22,7,45,2.5,142.0,2.1,11.35,143.0,120.67,100.95
2018,5,22,8,0,2.0,144.0,2.0,11.9,145.0,122.95,102.34
2018,5,22,8,15,2.5,146.5,1.95,12.55,148.0,126.02,99.65
2018,5,22,8,30,3.0,149.0,1.9,13.2,151.0,128.96,101.45
2018,5,22,8,45,4.5,163.0,1.9,13.8,166.0,141.29,110.89
2018,5,22,9,0,6.0,177.0,1.9,14.4,181.0,153.86,120.43
2018,5,22,9,15,9.5,206.5,1.95,15.0,213.5,179.73,140.48
2018,5,22,9,30,13.0,236.0,2.0,15.6,246.0,206.12,160.68
2018,5,22,9,45,14.0,244.0,2.1,16.2,255.5,214.8,166.92
2018,5,22,10,0,15.0,252.0,2.2,16.8,265.0,223.6,173.28
2018,5,22,10,15,16.5,269.0,2.3,17.2,283.5,240.2,185.81
2018,5,22,10,30,18.0,286.0,2.4,17.6,302.0,257.13,198.49
2018,5,22,10,45,83.5,274.0,2.55,18.05,351.5,281.42,217.72
2018,5,22,11,0,149.0,262.0,2.7,18.5,401.0,316.81,245.82
2018,5,22,11,15,198.5,255.5,2.85,18.7,443.0,356.15,276.93
2018,5,22,11,30,248.0,249.0,3.0,18.9,485.0,400.73,311.9
2018,5,22,11,45,282.5,258.5,3.1,19.15,528.5,451.22,350.42
2018,5,22,12,0,317.0,268.0,3.2,19.4,572.0,504.17,390.31
2018,5,22,12,15,286.5,289.0,3.35,19.45,563.0,515.49,398.13
2018,5,22,12,30,256.0,310.0,3.5,19.5,554.0,517.29,399.12
2018,5,22,12,45,254.5,307.0,3.6,19.55,547.5,526.28,406.26
2018,5,22,13,0,253.0,304.0,3.7,19.6,541.0,534.14,412.55
2018,5,22,13,15,256.0,309.5,3.8,19.5,545.5,553.54,427.56
2018,5,22,13,30,259.0,315.0,3.9,19.4,550.0,572.27,442.04
2018,5,22,13,45,396.5,268.0,3.95,19.3,616.0,682.37,526.95
2018,5,22,14,0,534.0,221.0,4.0,19.2,682.0,785.18,604.79
2018,5,22,14,15,696.5,169.0,4.0,18.95,747.5,900.76,688.26
2018,5,22,14,30,859.0,117.0,4.0,18.7,813.0,996.93,755.54
2018,5,22,14,45,765.0,139.5,4.05,18.5,738.0,943.07,719.94
2018,5,22,15,0,671.0,162.0,4.1,18.3,663.0,882.59,680.3
2018,5,22,15,15,756.5,131.5,4.1,18.3,665.5,925.93,712.77
2018,5,22,15,30,842.0,101.0,4.1,18.3,668.0,959.92,738.0
2018,5,22,15,45,798.0,103.5,4.05,17.65,610.0,922.43,715.0
2018,5,22,16,0,754.0,106.0,4.0,17.0,552.0,872.84,683.59
2018,5,22,16,15,628.0,113.5,3.95,16.55,463.0,756.9,602.54
2018,5,22,16,30,502.0,121.0,3.9,16.1,374.0,638.67,517.22
2018,5,22,16,45,413.0,125.5,3.85,15.65,318.5,544.82,447.11
2018,5,22,17,0,324.0,130.0,3.8,15.2,263.0,464.76,384.45
2018,5,22,17,15,315.5,118.0,3.75,14.55,233.0,434.99,362.79
2018,5,22,17,30,307.0,106.0,3.7,13.9,203.0,404.77,339.75
2018,5,22,17,45,291.5,89.5,3.6,13.3,168.0,363.04,306.1
2018,5,22,18,0,276.0,73.0,3.5,12.7,133.0,321.54,271.15
2018,5,22,18,15,214.0,57.5,3.4,12.05,96.5,250.44,209.2
2018,5,22,18,30,152.0,42.0,3.3,11.4,60.0,170.14,138.12
2018,5,22,18,45,90.0,26.5,3.15,10.8,36.0,104.67,69.15
2018,5,22,19,0,28.0,11.0,3.0,10.2,12.0,25.23,0.0
2018,5,22,19,15,14.0,5.5,2.9,9.85,6.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.75,7.4,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.8,7.5,3.0,2.73,0.0
2018,5,23,5,15,0.0,12.0,1.8,7.7,12.0,10.55,0.0
2018,5,23,5,30,0.0,21.0,1.8,7.9,21.0,18.49,10.49
2018,5,23,5,45,81.0,37.5,1.8,8.15,54.0,30.15,21.54
2018,5,23,6,0,162.0,54.0,1.8,8.4,87.0,42.72,33.28
2018,5,23,6,15,81.0,62.0,1.8,8.8,78.5,51.19,41.11
2018,5,23,6,30,0.0,70.0,1.8,9.2,70.0,61.15,50.09
2018,5,23,6,45,0.0,87.0,1.75,9.55,87.0,75.27,62.62
2018,5,23,7,0,0.0,104.0,1.7,9.9,104.0,89.25,74.79
2018,5,23,7,15,0.5,119.5,1.7,10.55,119.5,101.96,85.55
2018,5,23,7,30,1.0,135.0,1.7,11.2,135.0,114.56,96.02
2018,5,23,7,45,4.5,155.0,1.7,11.85,157.5,130.4,109.13
2018,5,23,8,0,8.0,175.0,1.7,12.5,180.0,146.24,122.03
2018,5,23,8,15,9.0,182.5,1.8,13.1,188.5,154.06,122.05
2018,5,23,8,30,10.0,190.0,1.9,13.7,197.0,161.87,127.61
2018,5,23,8,45,9.5,195.0,2.0,14.3,202.0,167.49,131.54
2018,5,23,9,0,9.0,200.0,2.1,14.9,207.0,172.95,135.37
2018,5,23,9,15,10.0,209.0,2.2,15.45,217.0,181.91,141.98
2018,5,23,9,30,11.0,218.0,2.3,16.0,227.0,191.0,148.68
2018,5,23,9,45,11.0,215.0,2.45,16.5,224.0,190.01,147.49
2018,5,23,10,0,11.0,212.0,2.6,17.0,221.0,188.85,146.22
2018,5,23,10,15,11.5,216.0,2.7,17.4,226.0,193.69,149.71
2018,5,23,10,30,12.0,220.0,2.8,17.8,231.0,198.57,153.23
2018,5,23,10,45,12.0,214.0,2.9,18.25,225.0,194.67,149.87
2018,5,23,11,0,12.0,208.0,3.0,18.7,219.0,190.63,146.46
2018,5,23,11,15,12.5,212.0,3.05,18.95,223.5,195.52,150.12
2018,5,23,11,30,13.0,216.0,3.1,19.2,228.0,200.47,153.82
2018,5,23,11,45,47.0,225.5,3.2,19.45,270.5,236.85,182.88
2018,5,23,12,0,81.0,235.0,3.3,19.7,313.0,279.63,216.67
2018,5,23,12,15,165.5,236.0,3.3,19.85,394.5,360.02,280.28
2018,5,23,12,30,250.0,237.0,3.3,20.0,476.0,451.55,350.97
2018,5,23,12,45,249.5,227.0,3.35,20.15,463.5,454.49,353.18
2018,5,23,13,0,249.0,217.0,3.4,20.3,451.0,456.02,354.73
2018,5,23,13,15,181.5,226.5,3.4,20.3,395.0,400.68,311.81
2018,5,23,13,30,114.0,236.0,3.4,20.3,339.0,342.66,266.3
2018,5,23,13,45,261.5,216.0,3.4,20.3,444.5,496.51,387.01
2018,5,23,14,0,409.0,196.0,3.4,20.3,550.0,635.8,492.76
2018,5,23,14,15,665.0,144.5,3.4,20.2,695.0,837.21,638.78
2018,5,23,14,30,921.0,93.0,3.4,20.1,840.0,1033.0,772.13
2018,5,23,14,45,912.5,91.0,3.4,19.95,802.5,1026.03,767.55
2018,5,23,15,0,904.0,89.0,3.4,19.8,765.0,1015.75,762.71
2018,5,23,15,15,892.0,87.5,3.4,19.8,722.0,999.35,753.47
2018,5,23,15,30,880.0,86.0,3.4,19.8,679.0,979.95,742.33
2018,5,23,15,45,865.0,83.5,3.35,19.35,632.0,953.56,727.37
2018,5,23,16,0,850.0,81.0,3.3,18.9,585.0,924.58,710.62
2018,5,23,16,15,830.5,78.5,3.3,18.45,535.5,889.0,689.44
2018,5,23,16,30,811.0,76.0,3.3,18.0,486.0,860.73,673.21
2018,5,23,16,45,783.5,72.0,3.35,17.6,433.5,812.13,642.11
2018,5,23,17,0,756.0,68.0,3.4,17.2,381.0,762.48,609.52
2018,5,23,17,15,685.5,68.5,3.4,16.6,323.0,682.1,552.9
2018,5,23,17,30,615.0,69.0,3.4,16.0,265.0,609.59,500.28
2018,5,23,17,45,580.0,60.5,3.4,15.35,218.5,550.56,455.93
2018,5,23,18,0,545.0,52.0,3.4,14.7,172.0,492.69,409.99
2018,5,23,18,15,465.5,44.0,3.25,13.95,128.0,406.84,337.66
2018,5,23,18,30,386.0,36.0,3.1,13.2,84.0,326.82,266.03
2018,5,23,18,45,250.5,25.0,3.0,12.4,50.5,211.63,147.6
2018,5,23,19,0,115.0,14.0,2.9,11.6,17.0,75.38,0.0
2018,5,23,19,15,57.5,7.0,2.85,11.15,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,24,4,45,30.5,5.0,1.35,6.75,5.5,0.0,0.0
2018,5,24,5,0,61.0,10.0,1.5,6.9,11.0,9.1,0.0
2018,5,24,5,15,175.0,23.0,1.55,7.3,39.0,18.16,4.45
2018,5,24,5,30,289.0,36.0,1.6,7.7,67.0,29.51,20.16
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,23.95,15.98
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,19.92,12.55
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,25.63,17.83
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,32.6,24.16
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,47.23,37.29
