Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,33.35,23.49
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,37.49,27.34
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,43.95,33.02
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,46.92,35.49
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,48.9,37.01
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,50.83,38.43
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,51.87,39.01
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,52.86,39.53
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,62.43,47.27
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,79.71,46.42
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,129.56,65.96
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,181.42,98.84
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,234.4,139.13
2018,6,3,9,0,925.0,85.0,1.4,28.1,772.0,288.64,183.3
2018,6,3,9,15,930.5,88.5,1.55,28.5,810.0,343.13,229.09
2018,6,3,9,30,936.0,92.0,1.7,28.9,848.0,397.82,274.77
2018,6,3,9,45,938.5,95.5,1.8,29.3,879.5,451.31,318.64
2018,6,3,10,0,941.0,99.0,1.9,29.7,911.0,504.29,360.95
2018,6,3,10,15,946.5,100.0,2.05,29.95,938.0,556.12,401.63
2018,6,3,10,30,952.0,101.0,2.2,30.2,965.0,607.3,440.76
2018,6,3,10,45,955.0,102.0,2.3,30.45,984.5,656.12,477.05
2018,6,3,11,0,958.0,103.0,2.4,30.7,1004.0,703.67,511.54
2018,6,3,11,15,960.5,103.5,2.55,30.8,1016.5,749.01,544.36
2018,6,3,11,30,963.0,104.0,2.7,30.9,1029.0,792.68,574.55
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,832.59,601.08
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,870.36,626.13
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,904.56,648.89
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,936.22,670.01
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,964.26,688.84
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,989.36,705.87
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,1009.5,720.14
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,1026.39,732.48
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,1037.5,740.95
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,1045.19,747.42
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,1048.5,751.23
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,1048.44,753.07
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,1041.84,750.74
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,1031.92,746.46
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,1015.2,737.32
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,995.41,726.3
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,969.89,713.58
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,941.78,699.06
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,906.25,678.82
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,878.06,663.38
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,832.61,635.47
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,785.93,606.17
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,728.39,568.54
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,670.85,529.62
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,600.82,479.46
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,538.37,432.78
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,453.47,365.7
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,373.72,298.42
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,266.39,203.26
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,153.22,23.43
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,58.51,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,12.73,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,19.26,8.58
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,26.52,17.51
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,30.85,21.89
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,38.32,28.82
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,41.02,31.26
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,43.71,33.55
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,45.45,34.89
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,47.15,36.14
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,55.98,43.59
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,58.02,45.03
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,59.2,45.72
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,77.21,45.17
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,127.58,65.69
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,179.88,100.09
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,232.84,141.94
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,286.95,187.88
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,341.95,235.75
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,397.06,283.34
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,451.25,329.32
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,504.83,373.52
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,556.51,415.39
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,607.51,455.55
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,656.75,493.28
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,704.77,529.11
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,750.71,563.07
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,795.01,594.07
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,835.55,621.54
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,873.97,647.44
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,908.82,671.37
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,941.13,693.58
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,969.82,713.39
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,995.57,731.49
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,1015.85,746.26
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,1032.84,759.01
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,1045.0,768.74
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,1053.74,776.39
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,1057.04,780.66
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,1056.89,782.83
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,1050.7,781.59
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,1041.13,778.25
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,1025.88,769.69
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,1007.54,759.17
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,982.23,746.24
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,954.25,731.41
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,918.76,710.78
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,881.18,688.37
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,845.37,666.39
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,799.03,636.19
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,741.94,597.37
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,684.81,557.26
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,616.38,506.87
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,549.56,455.36
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,468.81,389.35
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,387.95,318.75
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,279.0,219.52
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,165.02,39.97
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,63.5,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,10.01,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,21.45,10.47
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,32.39,22.91
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,41.09,31.37
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,49.58,39.37
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,54.45,43.86
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,57.58,46.59
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,61.57,49.96
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,65.3,53.02
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,61.4,49.23
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,64.09,51.29
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,61.76,48.93
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,86.93,54.37
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,136.77,75.38
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,188.62,110.2
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,240.99,152.27
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,294.63,198.54
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,348.01,245.63
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,402.37,293.28
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,457.29,341.12
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,503.19,380.2
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,553.84,421.34
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,605.84,462.26
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,654.92,500.25
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,704.31,537.58
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,744.31,567.01
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,785.67,596.54
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,810.97,612.29
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,826.88,621.04
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,851.35,637.95
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,872.76,652.51
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,925.91,692.69
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,969.77,723.33
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,998.88,743.62
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,1035.95,769.38
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,1048.22,779.11
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,1057.07,786.91
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,1059.94,790.56
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,1059.35,792.1
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,1053.82,790.52
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,1044.95,786.87
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,1028.74,777.65
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,1009.44,766.46
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,984.13,753.1
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,956.12,737.82
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,921.36,716.95
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,884.54,694.39
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,845.07,669.44
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,795.17,636.3
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,703.45,571.32
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,620.79,511.1
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,564.29,468.95
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,508.49,425.22
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,410.91,344.29
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,320.06,265.38
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,238.22,189.21
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,149.33,46.16
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,55.88,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,9.1,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,21.71,10.8
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,33.39,23.88
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,46.84,36.65
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,59.89,48.85
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,72.75,60.59
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,85.14,71.61
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,98.97,83.68
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,108.49,91.69
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,97.04,81.03
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,90.3,74.62
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,131.97,110.45
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,179.56,141.11
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,197.36,151.24
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,213.21,162.62
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,215.67,166.72
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,208.7,163.25
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,231.6,180.56
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,265.12,206.02
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,281.5,218.1
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,298.18,230.36
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,335.74,258.72
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,375.42,288.45
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,389.92,298.9
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,404.45,309.4
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,425.59,325.18
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,447.48,341.45
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,447.05,341.92
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,450.04,345.12
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,395.81,303.9
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,340.9,261.67
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,319.35,245.74
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,303.32,233.84
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,292.44,225.86
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,281.26,217.63
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,369.57,289.15
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,450.22,353.81
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,555.09,436.84
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,643.22,506.35
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,577.4,455.97
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,490.88,389.9
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,411.13,327.46
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,331.25,263.56
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,441.74,355.27
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,511.83,414.74
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,493.15,401.52
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,473.93,388.08
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,452.09,372.66
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,429.92,356.69
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,428.9,358.63
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,441.82,371.0
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,419.77,354.54
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,395.08,334.81
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,325.6,274.95
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,260.49,216.89
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,175.8,139.44
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,73.99,24.39
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,26.12,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,4.55,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,11.87,3.41
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,19.37,11.53
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,30.86,22.32
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,42.35,33.02
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,57.4,46.75
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,72.27,60.06
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,93.32,78.64
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,113.95,96.47
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,132.4,112.01
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,154.74,130.64
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,159.41,133.78
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,167.3,129.77
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,192.44,140.89
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,216.34,153.09
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,247.61,171.25
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,290.06,201.41
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,342.8,244.38
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,402.36,293.29
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,453.95,336.88
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,506.75,380.32
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,557.99,422.1
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,608.56,462.21
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,657.09,499.64
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,704.39,535.21
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,749.23,568.94
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,792.43,600.41
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,831.92,627.51
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,869.35,653.08
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,903.34,676.6
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,934.85,698.44
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,961.47,717.13
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,985.15,734.03
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,1005.29,749.04
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,1022.26,762.09
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,1034.03,771.36
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,1042.47,778.59
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,1045.55,782.54
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,1045.27,784.42
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,1039.6,782.98
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,1030.67,779.49
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,1014.11,769.87
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,994.59,758.35
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,979.47,751.52
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,951.04,735.36
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,916.78,714.45
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,880.36,691.78
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,834.45,661.56
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,787.21,629.86
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,734.2,592.88
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,676.58,551.46
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,606.11,499.02
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,537.66,445.93
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,450.6,374.48
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,368.54,303.4
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,261.98,207.95
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,154.97,63.77
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,57.16,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,13.64,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,21.96,11.1
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,30.88,21.59
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,35.8,26.58
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,40.63,31.2
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,43.6,33.91
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,46.5,36.42
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,53.11,42.14
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,55.24,43.76
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,56.81,44.84
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,58.29,45.82
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,58.9,46.02
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,77.21,45.7
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,135.38,74.11
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,185.81,107.63
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,237.74,148.93
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,290.98,194.28
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,344.04,240.6
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,397.81,287.25
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,450.15,332.0
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,502.55,375.6
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,554.19,417.54
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,605.15,457.72
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,653.85,495.23
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,701.37,530.89
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,746.17,564.16
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,789.28,594.65
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,829.37,621.51
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,867.41,646.77
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,901.16,669.73
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,932.36,690.88
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,959.49,709.77
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,983.66,726.78
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,1003.78,741.23
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,1020.69,753.68
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,1031.85,762.88
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,1039.62,770.01
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,1042.0,773.03
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,1041.0,773.97
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,1034.64,771.65
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,1025.02,767.3
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,1009.16,758.24
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,990.29,747.27
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,964.91,733.94
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,936.89,718.71
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,902.5,697.92
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,875.39,682.15
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,830.92,653.99
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,785.15,624.33
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,730.54,586.73
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,675.77,547.92
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,608.78,498.31
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,548.68,452.02
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,467.69,386.38
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,391.4,320.32
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,286.42,226.55
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,178.89,80.95
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,68.49,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,10.91,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,20.34,9.83
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,30.92,21.48
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,38.8,29.08
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,46.41,36.19
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,52.09,41.34
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,56.5,45.19
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,72.22,58.97
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,93.27,77.18
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,117.64,97.97
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,142.5,118.83
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,152.02,126.26
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,162.94,128.46
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,176.26,137.99
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,189.6,147.84
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,196.84,150.35
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,220.24,166.54
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,259.7,195.7
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,319.21,241.4
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,337.37,257.57
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,351.39,269.79
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,410.79,315.66
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,474.3,363.99
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,523.24,401.46
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,572.45,439.04
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,636.53,486.98
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,703.38,536.3
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,739.35,563.71
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,775.7,591.43
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,790.4,602.33
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,802.53,611.39
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,774.51,591.01
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,746.45,570.35
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,755.97,578.52
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,763.91,585.44
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,755.38,580.43
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,744.85,574.07
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,761.1,588.97
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,775.55,602.62
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,861.15,671.16
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,933.36,728.49
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,910.22,712.96
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,884.37,695.97
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,820.48,652.77
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,750.27,602.88
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,703.44,569.86
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,655.88,535.64
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,653.47,538.08
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,654.14,541.44
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,580.38,485.37
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,516.8,436.03
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,477.35,405.14
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,443.13,376.84
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,373.31,316.71
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,307.26,257.59
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,225.33,181.89
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,142.52,69.95
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,54.41,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,14.55,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,23.36,12.34
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,32.68,23.3
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,37.48,28.23
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,42.24,32.81
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,45.52,35.83
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,48.73,38.61
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,56.6,45.49
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,63.92,51.73
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,77.53,63.41
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,90.39,74.22
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,94.53,77.31
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,112.36,78.78
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,155.35,99.98
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,200.55,130.93
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,235.93,155.0
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,288.41,195.99
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,345.33,244.77
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,397.39,289.9
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,449.26,334.52
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,501.11,377.97
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,551.34,419.4
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,602.22,460.32
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,650.72,498.12
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,698.03,534.01
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,742.13,567.26
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,784.56,597.78
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,823.97,624.65
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,861.34,649.93
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,895.66,673.64
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,927.53,695.64
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,954.95,714.47
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,979.47,731.38
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,999.54,745.57
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,1016.42,757.71
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,1028.08,766.75
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,1036.39,773.71
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,1038.74,776.86
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,1037.68,777.91
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,1031.82,776.3
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,1022.7,772.63
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,1007.41,763.85
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,989.12,753.14
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,964.46,739.76
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,937.2,724.52
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,901.41,702.74
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,872.94,686.01
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,828.33,657.03
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,782.48,626.63
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,727.43,588.63
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,672.28,549.43
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,608.73,502.26
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,542.82,451.16
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,460.45,383.76
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,382.99,316.28
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,282.94,226.39
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,180.48,94.1
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,72.6,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,14.55,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,21.01,10.47
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,28.17,19.19
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,32.39,23.51
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,36.58,27.53
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,42.99,33.34
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,45.98,35.92
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,47.59,37.17
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,49.18,38.33
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,50.27,39.01
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,59.83,47.1
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,61.63,48.33
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,80.91,48.43
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,129.43,68.56
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,179.91,102.03
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,231.8,143.2
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,284.9,188.3
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,338.89,235.32
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,392.68,281.7
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,445.92,326.64
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,498.08,369.34
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,548.22,409.23
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,597.85,447.5
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,645.89,483.44
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,692.91,517.59
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,737.37,549.53
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,780.3,579.18
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,820.04,605.02
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,857.84,629.35
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,892.54,652.26
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,924.98,673.63
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,954.48,692.73
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,981.23,710.05
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,1001.37,723.55
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,1018.31,735.12
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,1031.01,743.72
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,1040.37,750.34
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,1043.89,754.17
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,1044.04,756.03
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,1038.23,754.05
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,1029.13,750.11
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,1013.82,741.76
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,995.48,731.56
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,970.81,719.42
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,943.54,705.42
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,908.97,685.05
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,881.82,669.65
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,836.48,641.61
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,789.87,612.17
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,733.59,574.68
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,677.24,536.04
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,614.29,490.98
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,548.86,442.05
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,464.5,375.91
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,385.03,309.47
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,281.93,220.36
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,177.42,94.67
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,70.81,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,14.55,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,21.02,10.26
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,28.18,18.83
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,32.42,23.04
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,36.61,26.95
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,43.46,33.0
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,46.86,35.84
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,48.45,36.99
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,50.02,38.06
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,51.08,38.64
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,60.6,46.41
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,62.05,47.23
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,81.02,46.93
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,130.27,66.77
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,181.5,99.6
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,233.54,139.41
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,286.84,183.04
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,339.88,227.69
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,393.55,272.59
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,447.04,316.39
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,500.5,358.93
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,552.46,399.81
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,603.72,439.08
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,652.88,475.55
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,700.77,510.17
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,746.09,542.68
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,789.7,572.17
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,829.85,598.61
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,867.87,623.55
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,902.37,646.33
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,934.3,667.45
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,962.18,685.99
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,987.08,702.72
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,1006.92,716.6
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,1023.49,728.55
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,1035.29,738.14
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,1043.71,745.74
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,1047.19,749.97
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,1047.27,752.21
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,1041.98,751.17
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,1033.4,748.17
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,1017.95,739.77
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,999.43,729.51
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,975.16,717.84
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,948.27,704.34
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,914.38,685.12
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,878.42,664.25
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,843.17,643.31
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,797.32,614.44
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,743.02,579.05
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,688.51,542.39
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,621.15,494.56
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,560.64,449.85
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,479.01,386.55
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,402.03,322.44
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,300.22,234.5
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,197.09,109.53
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,80.55,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
