Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,11.82,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,17.23,7.46
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,23.52,14.93
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,29.62,20.78
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,35.52,26.28
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,42.46,32.5
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,46.11,35.64
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,47.35,36.54
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,48.61,37.4
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,49.38,37.78
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,58.67,45.53
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,59.85,46.18
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,78.64,45.75
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,128.58,66.19
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,180.48,100.08
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,233.13,141.2
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,287.0,186.28
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,341.09,232.72
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,395.58,279.15
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,449.84,324.49
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,503.8,368.3
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,555.54,409.53
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,606.57,449.02
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,655.9,486.36
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,703.95,521.82
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,749.43,554.9
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,793.2,584.93
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,833.9,611.7
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,872.5,636.9
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,907.64,660.35
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,940.24,682.1
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,968.28,700.88
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,993.34,717.8
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,1014.34,732.29
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,1032.1,744.81
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,1044.56,754.21
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,1053.61,761.59
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,1057.29,765.64
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,1057.54,767.68
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,1051.79,766.32
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,1042.71,762.96
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,1027.88,754.89
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,1009.97,744.92
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,985.08,733.14
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,957.52,719.45
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,922.6,699.57
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,885.62,678.01
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,850.29,657.36
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,804.3,628.57
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,748.57,591.84
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,692.69,553.82
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,624.8,505.33
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,563.94,460.02
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,481.14,394.68
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,403.07,328.59
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,302.08,239.91
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,200.34,116.92
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,81.98,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,10.01,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,17.55,7.75
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,26.19,17.37
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,35.55,26.22
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,44.51,34.53
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,53.08,42.27
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,61.24,49.46
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,69.75,56.77
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,77.83,63.55
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,88.32,72.28
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,98.21,80.32
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,108.85,88.91
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,128.23,94.64
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,155.05,104.59
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,188.51,123.67
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,226.03,149.11
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,274.36,185.84
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,331.1,231.62
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,395.19,283.43
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,448.49,327.57
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,504.91,373.3
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,557.19,415.16
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,608.74,455.17
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,658.58,492.7
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,707.11,528.21
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,753.06,561.76
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,797.26,592.05
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,838.03,618.92
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,876.61,644.14
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,912.04,667.92
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,944.89,689.97
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,973.18,709.21
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,998.46,726.55
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,1019.18,741.41
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,1036.62,754.29
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,1049.25,764.2
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,1058.47,772.06
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,1062.19,776.81
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,1062.46,779.5
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,1056.3,778.44
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,1046.82,775.5
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,1032.51,767.67
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,1015.11,757.9
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,990.21,746.01
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,962.62,732.19
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,928.75,712.03
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,892.8,690.33
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,858.1,669.45
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,812.6,640.33
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,755.3,601.79
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,697.87,561.99
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,623.89,508.13
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,557.06,457.54
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,468.57,386.88
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,385.64,316.22
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,282.77,225.9
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,180.66,108.54
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,73.99,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,11.82,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,15.59,6.24
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,20.73,12.6
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,27.7,19.24
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,33.97,25.11
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,39.34,30.0
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,43.8,33.92
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,59.61,47.87
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,80.71,66.25
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,88.74,72.82
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,92.32,75.42
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,82.16,66.15
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,89.8,63.76
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,120.02,81.77
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,146.74,102.32
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,177.42,124.28
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,213.97,152.26
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,247.79,180.22
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,283.71,209.94
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,326.03,244.29
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,366.76,276.99
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,420.1,318.6
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,470.93,357.49
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,532.68,403.93
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,593.81,449.19
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,685.81,518.95
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,787.54,593.47
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,818.15,613.78
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,844.84,631.82
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,841.44,629.78
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,831.12,623.25
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,844.92,633.65
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,855.37,641.23
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,872.63,654.65
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,887.27,665.84
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,840.2,634.13
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,788.7,598.44
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,905.55,684.37
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,1002.21,752.43
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,896.22,681.35
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,784.23,605.12
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,807.5,623.73
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,826.81,638.89
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,856.9,665.26
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,888.18,692.84
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,864.24,679.4
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,837.98,664.45
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,758.01,609.09
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,675.05,550.0
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,659.81,541.5
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,640.95,529.44
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,568.64,474.44
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,498.8,419.46
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,424.36,357.1
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,353.87,295.18
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,268.8,218.1
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,182.74,114.09
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,73.04,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,4.55,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,8.96,1.2
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,13.18,6.02
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,19.79,12.25
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,26.41,18.44
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,30.83,22.52
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,35.26,26.49
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,53.0,42.39
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,70.5,57.81
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,100.31,83.76
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,128.91,108.11
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,126.65,105.45
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,124.4,96.74
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,128.21,93.91
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,141.12,98.92
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,181.26,127.91
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,229.64,164.85
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,277.36,205.44
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,322.38,242.85
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,385.53,290.21
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,468.47,353.54
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,535.91,406.37
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,606.58,461.5
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,655.7,499.32
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,703.51,535.26
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,748.76,569.0
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,792.27,599.55
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,833.18,627.32
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,871.95,653.47
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,906.82,676.94
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,939.1,698.61
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,967.34,717.88
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,992.6,735.22
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,1012.75,749.49
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,1029.62,761.74
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,1042.22,771.15
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,1051.43,778.5
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,1054.7,782.69
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,1054.55,784.82
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,1049.52,783.86
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,1041.18,780.86
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,1026.54,772.7
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,1008.84,762.6
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,983.56,750.58
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,955.6,736.89
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,921.19,717.19
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,894.22,702.54
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,848.91,673.87
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,802.32,643.69
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,746.65,605.93
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,690.83,566.82
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,627.25,520.13
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,560.97,469.11
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,475.99,399.79
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,395.77,330.06
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,291.76,237.15
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,192.07,122.42
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,75.55,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.46,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,14.53,5.42
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,23.8,15.4
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,37.57,28.27
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,50.99,40.7
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,71.72,59.46
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,92.52,77.91
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,102.57,86.46
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,115.71,97.53
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,131.5,110.67
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,154.86,130.07
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,159.34,133.04
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,166.95,128.7
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,197.89,145.53
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,233.14,168.8
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,266.84,193.65
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,303.29,222.05
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,330.84,240.61
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,379.23,277.72
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,434.22,322.29
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,497.32,372.98
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,547.98,414.44
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,598.03,454.35
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,646.28,491.99
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,693.42,527.91
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,737.91,561.19
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,780.78,591.84
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,821.16,619.31
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,859.55,645.25
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,893.67,668.43
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,925.33,689.93
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,953.01,708.76
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,977.81,725.72
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,998.59,740.29
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,1016.21,752.9
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,1028.62,762.04
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,1037.68,769.15
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,1041.42,772.84
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,1041.8,774.5
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,1036.75,773.08
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,1028.4,769.65
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,1013.92,761.6
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,996.42,751.65
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,971.89,738.42
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,944.7,723.35
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,910.79,703.06
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,884.26,687.83
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,840.61,660.19
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,795.63,631.11
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,740.86,593.94
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,685.9,555.56
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,623.26,509.91
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,557.97,460.17
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,476.91,395.54
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,400.35,330.07
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,300.88,242.31
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,202.57,130.41
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,82.34,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,10.01,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,20.76,10.01
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,32.55,22.93
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,37.39,27.87
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,40.63,31.05
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,43.6,33.76
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,46.53,36.27
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,52.74,41.6
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,54.49,42.88
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,55.72,43.61
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,56.88,44.28
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,57.2,44.22
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,82.89,51.32
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,130.97,70.58
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,181.02,103.05
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,230.34,143.76
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,285.23,191.24
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,336.71,237.13
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,387.93,281.23
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,435.53,320.13
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,481.79,356.99
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,529.23,394.12
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,592.99,443.31
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,637.78,477.3
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,679.53,508.25
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,726.94,543.69
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,774.63,578.25
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,813.69,604.5
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,850.75,629.31
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,886.0,653.18
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,919.0,675.52
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,947.68,694.86
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,973.57,712.42
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,994.31,727.09
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,1011.89,739.84
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,1024.78,749.65
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,1034.36,757.47
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,1038.53,761.88
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,1039.35,764.28
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,1034.36,763.17
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,1026.13,760.09
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,1010.98,751.63
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,992.76,741.26
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,969.88,729.39
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,944.38,715.7
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,911.7,696.29
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,876.87,675.22
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,843.79,655.23
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,799.96,627.1
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,746.02,591.11
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,691.79,553.85
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,626.79,506.88
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,563.07,458.92
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,481.15,394.2
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,399.34,325.29
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,297.44,236.74
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,197.53,127.2
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,77.24,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,12.73,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,20.14,9.36
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,28.25,19.01
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,32.48,23.31
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,36.66,27.3
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,42.64,32.7
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,45.24,34.92
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,50.35,39.27
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,55.15,43.24
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,52.41,40.53
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,58.53,45.56
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,60.03,46.53
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,76.41,45.94
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,125.32,65.09
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,176.22,97.89
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,227.96,138.05
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,280.98,182.25
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,334.3,227.89
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,388.1,273.57
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,441.01,317.52
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,493.77,360.0
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,545.78,401.26
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,597.22,440.89
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,646.19,477.52
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,694.02,512.32
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,739.17,544.89
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,782.65,574.51
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,823.55,601.03
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,862.4,626.01
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,897.42,649.09
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,929.93,670.53
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,958.47,689.41
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,984.07,706.46
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,1004.6,720.78
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,1021.89,733.17
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,1035.48,743.35
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,1045.72,751.56
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,1049.49,756.4
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,1049.83,759.23
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,1045.27,758.53
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,1037.38,755.84
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,1023.24,748.26
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,1006.01,738.81
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,982.39,727.91
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,956.11,715.11
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,923.38,696.62
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,888.54,676.46
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,853.69,656.23
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,808.2,627.95
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,753.73,592.56
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,699.03,555.85
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,633.18,509.26
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,568.66,461.53
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,493.46,402.91
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,417.6,339.52
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,317.24,252.52
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,218.81,143.0
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,89.9,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,12.73,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,19.73,9.03
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,27.45,18.41
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,31.69,22.74
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,35.86,26.72
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,43.24,33.38
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,50.18,39.47
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,49.52,38.64
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,53.81,42.16
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,50.82,39.21
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,56.73,44.06
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,57.96,44.78
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,73.9,43.94
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,124.29,63.4
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,176.69,97.15
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,229.86,138.54
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,284.26,184.12
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,339.54,231.67
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,394.96,278.94
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,449.33,324.41
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,503.18,368.1
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,555.56,410.0
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,607.35,450.25
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,657.34,488.11
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,706.22,524.18
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,752.85,558.13
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,797.85,589.2
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,839.44,617.07
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,878.97,643.45
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,914.69,667.31
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,947.86,689.47
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,976.49,708.67
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,1002.13,725.98
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,1023.66,741.29
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,1041.91,754.63
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,1055.87,764.87
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,1066.42,773.06
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,1070.99,778.03
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,1072.09,780.95
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,1067.11,780.08
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,1058.71,777.15
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,1044.56,769.5
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,1027.24,759.9
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,1003.85,748.55
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,977.65,735.28
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,944.9,716.42
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,909.89,695.84
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,866.98,669.53
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,831.43,648.0
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,776.82,612.5
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,721.8,575.61
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,656.54,529.19
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,592.42,481.58
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,511.68,418.6
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,441.81,360.05
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,340.76,272.2
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,241.81,160.56
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,102.51,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,12.73,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,19.31,8.64
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,26.63,17.75
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,33.34,24.29
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,37.6,28.38
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,39.94,30.52
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,42.29,32.54
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,43.74,33.63
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,51.86,40.6
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,53.73,41.93
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,55.49,43.16
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,57.1,44.23
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,72.94,43.63
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,123.95,63.11
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,176.84,97.22
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,230.16,138.88
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,284.66,184.81
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,339.94,232.68
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,395.78,280.76
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,450.23,326.86
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,504.63,371.65
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,557.91,414.28
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,610.45,454.99
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,661.28,493.18
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,710.79,529.27
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,757.69,562.77
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,802.8,592.76
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,844.4,619.19
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,883.77,643.85
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,919.79,667.18
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,953.09,688.67
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,981.3,707.03
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,1006.39,723.44
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,1028.57,738.42
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,1047.49,751.43
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,1061.1,761.19
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,1071.25,768.92
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,1075.35,773.43
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,1075.92,775.88
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,1071.55,775.33
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,1063.76,772.75
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,1050.13,765.57
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,1033.32,756.47
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,1009.78,745.29
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,983.39,732.15
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,951.47,714.01
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,917.24,694.13
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,874.62,668.42
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,830.45,641.11
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,785.71,612.64
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,731.77,576.57
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,667.08,531.0
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,603.48,484.3
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,522.18,421.99
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,451.4,363.81
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,349.1,276.23
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,249.28,165.6
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,106.05,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,12.73,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,20.71,9.43
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,29.3,19.85
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,33.06,23.74
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,40.24,30.36
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,43.74,33.49
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,47.18,36.41
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,48.78,37.59
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,50.37,38.71
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,51.46,39.29
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,60.9,47.04
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,62.72,48.17
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,77.89,47.39
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,128.38,65.88
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,180.83,98.61
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,234.44,139.17
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,289.3,183.83
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,344.42,230.03
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,399.98,276.24
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,454.4,320.78
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,508.56,363.87
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,561.88,405.04
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,614.51,444.35
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,664.28,480.78
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,712.76,515.29
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,758.75,547.71
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,802.98,577.43
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,844.88,603.96
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,884.71,628.95
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,920.69,652.1
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,954.12,673.61
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,983.04,692.41
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,1008.96,709.41
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,1030.32,723.52
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,1048.39,735.72
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,1061.12,745.15
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,1070.39,752.61
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,1073.68,756.73
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,1073.49,758.86
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,1068.29,757.87
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,1059.7,754.91
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,1045.24,747.37
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,1027.61,737.95
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,1003.52,727.23
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,976.68,714.6
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,942.39,695.65
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,905.94,675.04
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,870.19,654.57
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,823.62,626.14
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,768.48,590.98
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,713.03,554.5
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,644.32,506.85
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,582.65,462.4
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,500.6,400.01
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,422.85,336.69
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,319.74,249.94
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,219.38,144.58
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,89.76,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
