Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,723.81,527.19
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,764.41,554.24
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,803.16,579.12
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,838.19,602.16
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,870.91,623.67
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,900.27,643.0
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,926.92,660.64
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,948.46,675.63
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,966.93,688.81
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,980.28,698.73
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,990.35,706.74
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,994.57,711.76
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,995.44,714.81
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,991.56,714.83
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,984.44,712.89
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,971.27,705.88
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,955.13,697.07
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,931.89,686.81
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,906.01,674.63
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,872.79,656.0
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,846.86,642.18
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,804.14,616.61
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,760.12,589.5
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,706.13,554.2
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,652.01,517.56
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,589.97,473.39
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,525.86,425.38
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,444.03,360.49
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,367.21,295.12
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,266.56,205.04
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,159.2,32.03
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,60.66,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,12.28,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,19.91,7.92
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,25.22,16.02
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,30.45,21.15
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,36.87,27.03
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,40.49,30.25
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,43.1,32.42
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,45.64,34.44
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,46.86,35.25
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,48.06,36.0
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,57.34,43.65
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,58.86,44.61
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,77.57,44.49
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,127.46,65.08
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,178.52,98.42
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,231.0,139.06
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,283.88,182.87
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,337.58,227.97
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,390.81,272.28
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,444.24,315.6
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,495.66,356.64
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,546.47,395.91
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,596.57,433.64
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,645.53,469.44
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,691.16,502.42
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,735.18,533.53
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,776.7,561.06
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,816.21,586.78
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,851.35,609.91
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,883.89,631.33
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,906.37,646.63
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,924.88,659.52
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,937.69,668.93
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,944.68,674.76
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,960.2,686.58
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,972.83,696.59
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,983.16,705.36
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,989.83,711.96
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,949.96,688.88
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,906.64,663.48
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,848.63,625.45
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,796.22,590.34
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,697.93,524.28
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,584.27,445.03
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,478.31,369.12
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,392.87,305.64
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,320.93,251.57
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,233.83,184.07
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,186.74,147.68
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,139.56,110.23
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,98.53,76.58
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,53.22,38.7
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,57.26,42.33
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,64.28,47.76
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,52.23,35.87
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,35.72,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,14.25,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,12.28,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,19.97,7.32
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,26.15,16.71
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,32.18,22.57
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,35.85,26.04
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,43.1,32.47
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,45.17,34.18
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,47.24,35.8
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,49.85,37.77
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,52.3,39.55
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,50.83,37.97
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,58.91,44.51
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,82.8,50.63
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,134.38,76.51
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,185.98,109.79
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,234.03,145.55
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,286.53,186.81
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,336.99,228.16
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,390.75,273.61
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,444.29,317.84
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,496.36,359.96
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,547.96,400.47
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,598.03,438.7
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,647.08,475.09
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,693.11,509.14
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,737.58,541.36
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,778.8,569.32
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,817.98,595.26
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,854.31,619.35
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,888.16,641.72
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,917.15,661.09
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,943.23,678.6
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,965.8,694.08
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,985.22,707.56
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,999.96,718.02
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,1011.38,726.41
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,1016.39,731.45
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,1017.97,734.55
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,1014.66,734.23
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,1008.0,731.9
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,994.51,724.64
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,977.89,715.47
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,955.34,704.34
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,930.05,691.35
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,898.27,673.05
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,864.3,653.09
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,830.22,632.79
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,785.47,604.51
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,732.19,569.41
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,678.65,533.12
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,610.98,484.75
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,544.83,435.32
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,468.27,375.05
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,391.68,310.4
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,284.98,214.76
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,170.24,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,66.58,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,11.82,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,19.19,6.08
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,25.82,16.32
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,30.69,21.16
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,34.05,24.34
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,37.4,27.33
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,39.36,28.95
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,41.31,30.47
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,49.49,37.28
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,51.76,38.9
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,53.16,39.75
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,54.46,40.52
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,69.62,39.53
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,120.7,58.83
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,173.95,92.93
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,228.62,134.98
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,283.03,180.3
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,337.96,226.95
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,392.88,273.37
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,447.68,318.84
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,500.92,362.17
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,553.5,403.77
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,603.51,442.14
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,649.64,476.5
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,691.28,507.06
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,732.67,536.5
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,776.1,567.8
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,813.92,593.92
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,855.89,621.94
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,896.24,648.69
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,926.43,668.93
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,953.76,687.36
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,978.17,704.19
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,999.45,719.07
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,1014.05,729.58
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,1025.25,738.04
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,1030.42,743.21
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,1032.09,746.31
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,1028.38,746.06
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,1021.29,743.78
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,1004.0,733.98
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,983.79,722.39
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,964.49,713.8
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,942.07,703.07
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,898.88,676.94
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,863.67,656.13
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,806.4,619.06
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,748.68,580.96
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,679.84,533.53
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,608.11,482.65
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,527.6,423.18
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,450.44,363.89
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,371.75,299.89
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,297.92,237.07
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,196.95,147.21
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,90.47,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,31.35,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,11.37,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,18.94,5.16
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,27.66,17.94
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,37.33,27.11
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,43.57,32.9
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,49.56,38.23
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,53.6,41.66
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,57.48,44.79
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,56.44,43.55
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,61.26,47.34
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,61.42,47.07
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,61.59,46.82
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,73.69,45.06
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,122.58,63.43
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,182.84,103.06
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,235.3,142.92
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,287.39,185.64
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,340.4,229.93
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,394.03,274.5
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,447.85,318.23
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,499.71,359.46
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,551.2,399.17
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,601.04,436.53
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,649.93,472.11
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,696.72,505.93
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,742.08,537.96
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,784.01,566.43
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,823.99,592.27
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,860.14,615.95
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,893.94,638.05
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,923.91,657.65
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,951.09,675.48
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,972.54,690.43
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,990.82,703.5
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,1004.4,713.42
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,1014.65,721.4
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,1018.48,726.34
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,1018.9,729.28
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,1013.44,728.31
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,1004.67,725.37
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,983.98,713.47
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,971.29,706.98
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,942.77,692.85
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,911.7,676.91
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,880.58,659.68
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,847.05,640.55
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,801.24,612.44
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,754.1,582.78
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,701.38,548.22
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,644.03,509.04
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,572.28,457.19
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,502.79,404.72
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,405.42,326.96
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,314.63,250.64
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,217.69,162.28
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,109.41,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,39.86,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,9.55,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,17.32,3.39
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,24.95,15.7
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,32.32,22.88
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,39.11,29.19
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,45.52,34.95
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,52.74,41.24
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,59.52,46.98
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,64.44,50.94
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,69.03,54.54
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,68.16,53.4
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,67.41,52.37
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,76.62,49.44
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,128.89,69.28
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,180.59,102.27
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,233.86,143.43
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,286.02,187.01
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,339.28,232.53
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,392.95,278.23
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,447.06,323.34
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,500.14,366.79
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,552.79,408.66
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,602.8,447.39
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,651.8,484.26
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,699.12,519.35
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,744.91,552.54
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,787.41,581.54
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,827.93,608.08
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,864.55,632.63
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,898.75,655.52
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,929.94,676.29
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,958.31,695.21
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,980.94,710.65
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,1000.34,724.28
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,1014.98,735.1
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,1026.2,743.86
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,1032.45,749.88
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,1035.21,753.81
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,1031.46,753.22
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,1024.27,750.57
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,1011.33,743.66
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,995.21,734.78
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,972.24,722.03
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,946.4,707.37
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,914.71,689.15
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,880.75,669.21
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,846.8,648.88
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,802.13,620.52
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,742.05,580.74
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,682.09,539.73
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,613.27,490.4
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,546.05,439.84
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,464.89,375.64
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,383.94,306.69
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,258.36,192.44
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,100.2,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,10.01,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,18.35,2.77
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,28.19,18.44
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,37.55,27.52
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,46.38,35.71
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,54.75,43.27
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,59.4,47.28
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,63.84,50.96
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,66.01,52.5
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,68.06,53.88
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,66.59,52.21
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,72.42,56.82
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,81.75,54.84
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,130.86,72.7
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,181.21,104.35
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,233.44,144.12
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,287.2,188.67
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,341.11,234.04
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,394.8,278.92
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,447.71,322.03
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,499.0,362.84
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,550.13,402.28
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,599.15,439.02
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,647.39,474.1
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,692.89,506.93
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,737.11,538.13
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,778.06,566.47
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,817.21,592.97
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,854.98,617.25
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,883.02,635.05
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,915.28,655.95
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,945.15,675.24
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,966.46,689.91
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,984.7,702.78
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,996.9,711.44
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,1005.79,718.17
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,1009.41,722.28
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,1021.09,731.76
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,999.48,720.41
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,974.41,707.01
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,920.36,673.09
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,856.29,632.15
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,845.43,628.81
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,830.77,622.56
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,778.73,589.61
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,725.67,555.51
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,667.08,516.9
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,616.62,483.24
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,543.47,431.34
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,471.98,378.64
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,432.9,349.73
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,393.73,319.02
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,318.92,257.65
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,249.26,198.05
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,161.01,116.7
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,39.66,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.46,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,9.1,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,15.79,0.32
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,25.72,16.15
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,35.33,25.4
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,42.09,31.73
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,47.47,36.61
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,53.51,41.85
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,59.17,46.61
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,66.99,53.08
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,74.25,58.94
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,79.59,63.05
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,84.48,66.72
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,86.47,67.91
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,128.37,73.41
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,175.11,100.22
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,230.23,139.78
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,282.68,182.77
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,336.57,227.96
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,390.61,273.36
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,444.09,317.24
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,496.16,359.12
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,547.82,399.46
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,597.69,437.06
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,646.61,472.82
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,692.4,506.53
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,736.65,538.47
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,775.27,565.66
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,810.87,589.38
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,840.82,609.87
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,865.84,627.19
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,889.42,643.78
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,915.76,662.28
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,931.13,673.37
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,936.26,677.75
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,944.11,684.69
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,948.85,689.5
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,957.86,697.14
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,963.52,702.71
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,961.07,703.27
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,955.2,701.76
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,942.86,695.11
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,927.05,686.3
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,913.37,681.2
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,890.73,670.0
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,860.36,652.77
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,827.51,633.62
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,783.92,606.4
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,734.21,574.17
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,678.61,536.71
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,623.04,497.98
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,537.25,434.38
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,455.06,370.57
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,366.99,298.12
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,282.33,225.55
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,190.27,137.4
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,65.38,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,9.55,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,16.63,0.0
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,26.51,16.74
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,35.03,25.15
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,41.38,31.15
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,47.48,36.7
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,52.0,40.66
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,56.31,44.29
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,55.99,43.72
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,61.47,48.17
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,75.94,60.27
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,95.52,76.49
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,77.63,60.79
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,114.26,59.65
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,172.9,96.79
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,224.48,135.5
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,277.53,179.26
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,331.56,224.83
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,385.15,269.91
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,439.04,314.22
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,491.84,356.59
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,544.17,397.22
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,594.33,435.08
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,643.4,470.96
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,690.26,504.51
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,735.53,536.07
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,777.19,563.89
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,816.76,589.08
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,851.88,611.63
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,884.35,632.37
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,912.81,650.48
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,938.28,666.69
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,959.58,680.97
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,977.71,693.36
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,991.15,702.76
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,1001.26,710.21
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,1005.57,714.53
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,1006.52,716.9
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,1000.56,714.9
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,991.3,710.98
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,976.39,702.98
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,958.47,693.16
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,943.55,687.81
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,915.71,673.85
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,872.15,648.36
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,826.96,621.37
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,785.64,596.84
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,738.36,567.37
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,673.92,524.53
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,610.29,480.79
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,540.19,430.2
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,472.25,378.78
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,384.25,307.87
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,301.88,238.08
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,199.86,140.73
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,70.51,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,9.1,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,15.8,0.0
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,26.92,16.96
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,37.7,27.38
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,46.89,35.86
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,55.73,43.78
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,64.11,51.05
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,72.09,57.77
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,85.4,68.83
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,97.91,78.96
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,109.49,88.11
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,120.31,96.48
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,128.22,102.31
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,165.45,112.24
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,192.86,123.47
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,228.73,145.23
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,273.85,179.94
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,330.31,224.39
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,379.21,263.53
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,437.06,308.58
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,487.38,348.6
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,537.58,387.51
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,586.56,424.28
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,634.94,459.59
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,680.19,492.37
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,724.19,523.57
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,765.66,552.48
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,805.4,578.29
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,840.81,601.46
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,873.94,623.12
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,902.89,641.96
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,929.1,659.1
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,950.56,673.83
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,968.93,686.73
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,982.7,696.48
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,993.18,704.32
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,997.42,708.8
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,998.29,711.35
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,992.77,710.0
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,983.94,706.7
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,969.1,698.74
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,961.63,695.72
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,936.53,683.51
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,908.7,669.49
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,874.1,650.02
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,837.36,628.84
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,790.92,600.49
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,743.28,570.6
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,689.81,536.03
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,632.15,497.04
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,561.56,446.4
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,493.23,394.91
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,405.98,325.16
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,324.38,255.64
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,212.9,147.09
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,76.17,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,9.1,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,16.83,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,24.41,14.74
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,31.68,22.1
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,38.58,28.53
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,45.17,34.46
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,51.3,39.78
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,57.07,44.61
