Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,73.4,58.47
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,79.67,63.49
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,85.64,68.13
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,90.84,72.01
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,95.03,74.98
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,95.85,75.16
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,124.24,78.43
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,168.6,101.06
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,216.06,133.77
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,267.35,174.89
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,317.61,216.47
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,367.46,257.03
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,418.81,298.26
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,467.5,337.14
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,517.83,376.48
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,561.34,409.36
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,597.74,435.74
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,630.93,459.46
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,656.36,477.06
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,692.83,503.65
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,730.06,530.54
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,753.09,546.32
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,773.32,560.07
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,830.67,602.67
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,891.31,646.93
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,910.12,660.25
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,925.99,672.05
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,943.04,684.51
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,956.96,695.04
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,957.62,697.31
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,955.0,697.67
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,949.23,696.11
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,940.22,692.56
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,920.4,680.94
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,897.75,667.54
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,868.23,651.44
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,836.3,633.53
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,797.67,609.69
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,757.21,584.24
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,704.64,549.81
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,651.32,513.95
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,587.29,468.7
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,519.71,419.04
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,444.74,360.87
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,373.29,302.7
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,286.31,229.2
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,206.88,155.14
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,109.99,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.55,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,10.01,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,20.45,8.36
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,31.79,21.78
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.97,32.24
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,53.65,41.97
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,59.15,46.87
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,65.37,52.19
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,65.6,52.07
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,66.0,52.06
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,66.57,52.18
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,67.12,52.26
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,74.3,57.95
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,103.04,60.26
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,151.72,84.34
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,202.84,119.81
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,258.82,165.08
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,313.1,210.31
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,363.84,251.69
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,417.28,294.67
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,473.34,338.72
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,524.6,378.11
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,570.89,412.95
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,617.56,446.67
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,662.94,479.38
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,707.08,510.49
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,748.84,540.01
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,793.54,570.24
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,826.8,591.9
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,857.3,611.84
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,884.8,629.99
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,909.5,646.41
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,931.57,661.77
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,950.62,675.35
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,962.52,684.4
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,981.59,698.2
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,983.77,702.07
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,982.53,704.04
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,974.5,701.66
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,963.19,697.29
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,945.14,687.22
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,924.09,675.3
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,894.35,661.27
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,868.31,649.41
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,826.87,625.26
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,783.77,599.49
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,731.45,566.39
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,678.49,531.79
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,613.33,486.98
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,549.01,440.9
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,469.56,380.48
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,393.26,318.77
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,299.69,239.85
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,217.64,161.38
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,88.19,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.64,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,10.01,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,20.09,7.46
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,31.1,21.2
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.93,30.53
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,50.42,39.24
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,59.69,47.5
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,68.5,55.12
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,75.55,60.94
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,82.24,66.31
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,87.22,70.1
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,90.75,72.59
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,92.79,73.77
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,118.36,76.71
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,157.62,93.9
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,203.6,124.05
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,259.92,167.99
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,311.12,209.84
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,363.24,253.24
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,415.59,296.01
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,465.89,336.62
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,516.14,376.05
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,564.81,413.23
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,612.78,448.83
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,658.63,482.57
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,703.23,514.68
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,743.77,543.69
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,782.49,571.0
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,818.46,596.0
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,852.3,619.01
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,881.95,638.96
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,908.98,657.26
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,929.44,672.02
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,946.77,684.91
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,957.55,693.56
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,965.0,700.24
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,965.08,702.51
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,961.78,702.77
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,952.3,699.11
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,939.62,693.45
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,926.88,686.62
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,905.02,673.75
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,874.15,657.53
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,840.97,639.48
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,798.05,613.24
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,753.61,585.41
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,698.99,549.37
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,643.86,511.93
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,564.94,455.24
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,495.55,403.42
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,402.82,329.92
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,315.78,257.96
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,241.37,193.79
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,171.41,124.91
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,64.83,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,7.28,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,20.07,6.67
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,33.38,23.24
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,44.19,33.6
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,54.57,43.22
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,64.69,52.33
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,74.28,60.71
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,82.21,67.38
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,89.76,73.56
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,96.09,78.58
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,102.04,83.19
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,103.97,84.28
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,125.66,85.92
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,164.6,104.47
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,210.82,135.77
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,255.47,169.8
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,305.73,210.36
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,360.26,255.17
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,412.06,297.78
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,464.12,340.65
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,519.23,384.45
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,567.7,422.33
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,615.48,458.65
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,660.9,492.61
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,705.01,524.83
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,746.56,554.85
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,786.32,582.53
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,821.83,606.04
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,855.11,627.98
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,886.03,648.63
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,914.31,667.54
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,935.37,682.29
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,953.26,695.13
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,966.0,704.53
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,975.38,711.92
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,978.49,716.28
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,978.2,718.61
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,972.04,716.9
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,962.59,713.18
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,955.14,709.93
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,934.51,697.94
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,907.63,684.39
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,878.13,668.87
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,840.06,646.19
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,800.06,621.75
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,754.6,592.78
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,703.69,558.93
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,639.57,514.23
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,576.37,468.28
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,496.95,407.2
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,420.89,345.01
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,322.76,260.56
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,229.89,165.89
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,95.05,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,9.1,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.68,4.86
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,28.49,18.97
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,35.51,25.9
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,42.26,32.22
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,50.14,39.34
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,57.55,45.83
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,61.87,49.39
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,65.93,52.62
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,62.8,49.54
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,66.46,52.36
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,63.61,49.54
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,85.42,48.5
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,147.88,86.17
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,208.33,133.55
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,259.61,174.68
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,309.53,215.96
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,348.5,245.24
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,411.95,294.33
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,464.38,337.56
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,516.42,379.37
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,566.55,418.61
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,615.76,456.08
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,662.71,491.07
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,708.13,524.14
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,750.36,554.61
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,790.55,581.57
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,826.99,605.92
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,860.91,628.56
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,890.37,648.11
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,916.92,665.79
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,938.63,680.92
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,957.1,694.08
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,970.39,704.16
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,980.26,712.2
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,984.24,716.66
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,984.76,719.06
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,979.34,718.25
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,970.57,715.38
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,954.76,706.61
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,935.91,695.94
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,909.5,682.55
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,889.98,673.8
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,852.67,651.85
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,813.36,628.18
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,763.78,596.55
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,713.25,563.31
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,650.84,520.4
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,594.64,480.23
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,514.72,419.12
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,438.37,357.34
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,337.87,271.05
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,240.87,167.95
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,99.39,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,8.19,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.37,3.02
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,26.81,17.41
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,32.66,23.3
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,38.37,28.67
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,41.36,31.4
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,48.47,37.63
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,50.7,39.36
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,52.88,40.97
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,53.77,41.42
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,54.63,41.84
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,55.38,42.14
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,88.8,51.36
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,139.95,74.6
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,192.84,110.71
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,247.21,154.07
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,302.19,200.14
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,356.25,246.05
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,410.17,291.18
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,462.68,333.93
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,514.81,375.02
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,564.75,413.5
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,613.72,450.1
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,660.69,484.35
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,706.13,516.61
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,748.01,545.78
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,787.82,571.4
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,823.82,594.77
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,857.27,616.4
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,886.38,635.18
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,912.53,652.08
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,934.57,667.36
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,953.42,680.75
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,966.6,690.8
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,976.37,698.87
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,980.24,703.38
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,980.65,705.87
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,974.63,704.78
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,965.23,701.66
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,949.28,692.95
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,930.27,682.37
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,905.38,670.74
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,887.35,663.61
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,850.28,642.56
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,811.16,619.74
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,762.41,589.2
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,712.66,557.02
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,650.2,514.48
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,593.71,474.45
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,513.78,413.99
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,437.51,352.88
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,336.54,266.6
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,237.06,156.52
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,98.58,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,8.19,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.52,1.25
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,25.09,15.7
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,30.61,21.24
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,36.01,26.27
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,42.29,31.86
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,45.24,34.35
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,47.62,36.17
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,49.93,37.86
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,50.95,38.4
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,51.94,38.9
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,61.83,46.93
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,83.98,47.51
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,135.54,69.99
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,188.84,105.55
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,242.55,147.6
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,297.19,192.79
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,351.6,238.45
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,406.19,283.65
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,459.51,326.99
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,512.36,368.74
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,563.74,408.4
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,614.07,446.19
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,661.51,481.23
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,707.3,514.33
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,749.79,544.73
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,790.13,571.65
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,826.66,595.9
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,860.57,618.4
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,889.52,637.82
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,915.42,655.34
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,937.66,671.01
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,956.64,684.73
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,970.42,694.78
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,980.76,702.81
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,984.63,707.29
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,984.99,709.73
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,979.37,708.48
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,970.34,705.2
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,954.61,696.64
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,935.77,686.17
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,910.67,673.62
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,882.92,659.21
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,855.39,643.99
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,816.54,620.67
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,768.5,590.41
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,719.45,558.57
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,656.75,515.83
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,594.64,471.59
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,516.19,412.21
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,447.75,357.14
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,345.37,270.28
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,242.81,149.26
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,102.71,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,8.19,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,16.18,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,24.38,14.75
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,30.81,21.06
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,35.06,25.04
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,38.27,27.92
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,41.45,30.6
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,43.25,31.93
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,45.03,33.16
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,53.89,40.37
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,55.98,41.75
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,57.55,42.76
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,78.87,43.23
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,131.97,65.42
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,186.68,101.53
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,244.59,147.14
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,302.21,195.04
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,359.11,242.84
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,414.75,288.88
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,468.14,332.42
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,521.08,374.47
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,572.32,414.02
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,622.52,451.68
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,670.13,487.04
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,716.17,520.51
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,758.61,551.01
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,798.94,578.41
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,835.1,602.69
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,868.63,625.23
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,897.7,644.88
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,923.77,662.66
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,945.71,677.85
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,964.43,691.09
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,977.47,701.13
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,987.09,709.16
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,990.3,713.21
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,990.03,715.23
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,983.35,713.39
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,973.3,709.52
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,966.35,706.71
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,946.24,695.29
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,917.89,680.68
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,886.84,664.1
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,848.73,641.64
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,808.57,617.38
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,762.0,587.98
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,709.84,553.65
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,643.29,507.19
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,577.7,459.52
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,495.66,396.9
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,417.25,333.2
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,313.28,244.51
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,206.85,115.36
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,85.36,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,8.19,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.68,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,27.11,17.1
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,34.25,24.25
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,41.17,30.67
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,45.58,34.63
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,49.82,38.27
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,54.48,42.08
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,58.83,45.52
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,61.11,47.1
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,57.93,44.01
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,58.24,43.94
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,86.31,51.22
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,139.52,73.44
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,194.72,109.87
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,250.48,153.67
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,306.96,200.76
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,363.24,248.33
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,419.45,295.21
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,474.28,340.27
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,528.68,383.76
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,581.12,424.48
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,632.57,463.26
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,681.19,499.56
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,728.21,533.9
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,772.48,565.51
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,814.62,593.61
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,852.72,618.79
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,888.24,642.2
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,919.27,662.76
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,947.27,681.4
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,969.92,696.74
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,989.17,710.02
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,1003.56,720.17
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,1014.4,728.22
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,1018.72,732.71
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,1019.42,735.09
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,1002.58,726.32
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,982.47,715.62
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,956.31,700.3
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,917.39,676.49
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,868.96,647.93
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,824.04,621.29
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,828.2,627.62
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,832.53,633.81
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,772.9,595.23
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,712.83,555.55
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,639.19,504.77
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,562.71,449.46
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,489.67,393.53
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,419.5,335.99
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,298.34,233.06
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,175.18,84.18
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,65.83,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,8.19,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.31,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,24.35,14.97
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,32.44,23.04
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,40.19,30.31
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,52.74,41.62
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,65.04,52.45
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,77.33,62.95
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,88.97,72.65
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,78.79,63.3
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,67.9,53.45
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,71.0,55.73
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,88.1,56.76
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,134.68,74.28
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,192.19,110.39
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,247.5,154.31
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,303.59,201.64
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,359.86,249.99
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,415.28,296.93
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,468.89,341.65
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,522.11,384.89
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,573.15,425.12
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,623.21,463.46
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,670.02,498.64
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,714.84,531.53
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,747.88,554.45
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,773.56,571.71
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,802.88,593.04
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,829.98,611.83
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,846.36,623.15
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,864.35,635.7
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,880.71,647.63
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,893.91,657.57
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,911.33,670.49
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,925.89,681.62
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,921.62,680.47
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,914.05,677.36
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,912.75,679.07
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,907.92,678.48
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,914.74,684.82
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,923.53,692.61
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,889.17,673.43
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,852.42,652.58
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,716.52,559.47
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,570.33,454.56
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,580.39,465.98
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,594.31,479.16
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,378.37,311.59
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,164.7,135.61
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,124.6,101.54
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,86.19,67.9
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,50.09,35.63
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,6.58,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,3.29,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
