Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,16.83,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,25.61,15.69
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,32.36,23.02
2018,9,30,7,0,524.0,50.0,1.2,11.9,151.0,38.98,29.39
2018,9,30,7,15,574.5,57.5,1.25,12.4,199.0,43.53,33.63
2018,9,30,7,30,625.0,65.0,1.3,12.9,247.0,47.93,37.56
2018,9,30,7,45,551.5,91.0,1.4,13.4,273.5,66.03,53.55
2018,9,30,8,0,478.0,117.0,1.5,13.9,300.0,81.86,67.22
2018,9,30,8,15,626.5,100.0,1.5,14.6,373.5,68.13,54.75
2018,9,30,8,30,775.0,83.0,1.5,15.3,447.0,60.84,48.05
2018,9,30,8,45,738.0,103.5,1.45,16.05,477.0,66.91,53.02
2018,9,30,9,0,701.0,124.0,1.4,16.8,507.0,119.6,71.9
2018,9,30,9,15,734.0,123.0,1.3,17.3,550.0,166.47,99.42
2018,9,30,9,30,767.0,122.0,1.2,17.8,593.0,222.81,141.91
2018,9,30,9,45,690.5,159.5,1.05,18.3,601.0,273.87,187.52
2018,9,30,10,0,614.0,197.0,0.9,18.8,609.0,323.46,231.4
2018,9,30,10,15,720.0,164.0,0.85,19.05,665.0,370.76,268.62
2018,9,30,10,30,826.0,131.0,0.8,19.3,721.0,430.95,315.93
2018,9,30,10,45,862.0,118.0,0.7,19.55,748.0,480.54,355.43
2018,9,30,11,0,898.0,105.0,0.6,19.8,775.0,533.67,396.24
2018,9,30,11,15,901.0,106.0,0.65,19.9,786.5,579.46,432.09
2018,9,30,11,30,904.0,107.0,0.7,20.0,798.0,623.44,465.79
2018,9,30,11,45,816.5,146.0,0.75,20.15,772.0,645.39,482.34
2018,9,30,12,0,729.0,185.0,0.8,20.3,746.0,659.8,493.0
2018,9,30,12,15,559.0,251.0,0.75,20.25,679.5,631.9,472.06
2018,9,30,12,30,389.0,317.0,0.7,20.2,613.0,587.65,439.29
2018,9,30,12,45,268.0,323.0,0.7,20.2,525.0,520.19,391.29
2018,9,30,13,0,147.0,329.0,0.7,20.2,437.0,435.62,329.67
2018,9,30,13,15,255.5,309.5,0.75,20.15,491.5,522.46,396.17
2018,9,30,13,30,364.0,290.0,0.8,20.1,546.0,601.98,455.02
2018,9,30,13,45,370.5,277.5,0.8,20.05,529.0,605.48,457.95
2018,9,30,14,0,377.0,265.0,0.8,20.0,512.0,607.29,460.6
2018,9,30,14,15,230.5,255.5,0.9,19.85,404.0,480.49,369.28
2018,9,30,14,30,84.0,246.0,1.0,19.7,296.0,320.83,249.59
2018,9,30,14,45,76.5,223.5,1.1,19.6,266.5,293.34,230.47
2018,9,30,15,0,69.0,201.0,1.2,19.5,237.0,265.12,209.6
2018,9,30,15,15,90.5,176.5,1.2,19.5,219.5,258.33,206.0
2018,9,30,15,30,112.0,152.0,1.2,19.5,202.0,264.79,212.56
2018,9,30,15,45,76.0,143.0,1.4,19.1,175.0,212.9,171.43
2018,9,30,16,0,40.0,134.0,1.6,18.7,148.0,177.25,142.43
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,143.24,114.78
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,99.64,78.54
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,73.57,56.53
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,46.9,33.65
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,28.59,17.64
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,11.44,0.0
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,5.91,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,15.92,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,23.92,14.01
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,29.01,19.94
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,34.11,24.88
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,40.78,30.98
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,44.31,34.1
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,46.02,35.49
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,47.76,36.84
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,48.65,37.34
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,57.39,44.65
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,59.03,45.72
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,105.19,55.18
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,159.12,86.44
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,214.22,128.02
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,269.11,173.72
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,324.32,220.93
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,377.96,267.04
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,430.94,311.67
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,481.94,353.59
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,531.67,393.26
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,578.49,430.32
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,623.31,464.99
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,664.71,496.44
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,703.58,525.48
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,737.9,551.65
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,769.24,573.95
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,794.95,592.12
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,817.29,608.15
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,835.17,621.17
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,849.51,631.99
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,857.67,638.97
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,862.21,643.74
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,854.36,640.2
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,843.05,634.55
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,762.72,581.18
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,668.2,516.61
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,617.96,482.03
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,574.37,451.1
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,536.41,425.53
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,497.3,398.22
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,403.0,325.46
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,297.57,241.68
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,236.46,191.64
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,177.23,141.39
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,124.58,94.62
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,60.49,13.84
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,20.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,15.01,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,24.86,14.41
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,37.59,27.25
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,50.79,39.45
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,59.52,47.4
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,69.66,56.32
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,81.69,66.61
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,95.34,78.04
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,93.93,76.34
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,102.03,82.82
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,131.07,106.83
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,169.22,129.16
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,187.06,139.96
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,216.73,161.0
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,248.81,182.11
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,298.94,218.49
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,337.21,245.75
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,394.36,289.37
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,446.87,331.55
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,503.73,376.03
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,549.51,412.05
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,594.45,446.72
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,605.09,455.04
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,604.61,454.73
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,669.25,503.93
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,732.73,551.68
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,764.21,573.89
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,797.79,597.14
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,804.62,602.93
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,814.2,610.96
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,808.05,608.32
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,802.36,606.22
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,823.13,623.08
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,835.52,634.16
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,806.9,616.88
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,767.8,592.26
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,761.02,589.51
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,750.25,583.68
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,714.36,562.01
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,676.39,538.07
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,616.99,495.66
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,557.44,451.23
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,449.86,366.6
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,341.8,276.32
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,212.17,163.76
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,66.37,0.27
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,23.11,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,10.91,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,20.18,10.33
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,34.83,24.72
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,49.37,38.08
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,55.96,44.2
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,62.39,49.91
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,55.68,43.85
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,47.67,36.6
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,34.84,25.11
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,22.03,13.73
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,26.9,17.89
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,31.78,20.85
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,76.29,57.36
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,118.44,91.27
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,161.81,125.12
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,200.75,155.15
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,262.07,201.27
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,337.37,258.49
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,385.42,295.14
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,445.01,341.07
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,415.25,319.85
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,373.52,288.38
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,355.39,274.86
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,335.59,259.63
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,286.43,222.0
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,228.55,177.02
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,223.7,173.64
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,218.69,170.04
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,234.04,182.55
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,250.03,195.56
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,271.32,212.83
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,282.68,222.4
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,280.46,221.33
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,278.23,220.34
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,257.04,204.39
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,235.19,187.83
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,213.2,170.81
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,190.76,153.23
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,240.6,196.12
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,274.39,225.51
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,193.03,158.71
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,112.06,90.8
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,118.38,95.68
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,129.43,103.13
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,83.48,60.98
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,21.75,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,6.82,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,13.64,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,21.47,11.16
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,26.71,17.8
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,34.82,25.46
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,46.58,36.16
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,67.36,54.67
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,76.12,62.22
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,88.85,73.1
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,95.84,78.76
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,107.11,88.04
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,122.5,100.71
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,138.75,108.69
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,138.25,107.75
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,137.0,106.38
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,152.64,118.38
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,168.71,130.64
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,175.8,135.94
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,182.99,141.35
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,176.02,135.67
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,168.6,129.7
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,173.18,133.29
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,177.93,137.03
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,227.6,176.12
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,279.19,216.28
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,305.54,237.4
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,328.76,256.33
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,512.35,400.95
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,696.55,540.57
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,592.38,462.86
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,471.71,371.89
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,477.69,378.67
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,482.39,383.97
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,662.92,525.93
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,813.55,636.6
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,801.86,629.22
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,786.88,620.72
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,737.25,586.32
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,690.78,553.91
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,636.94,515.74
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,582.26,475.88
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,562.24,461.38
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,539.2,442.97
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,458.8,377.32
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,381.49,309.9
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,266.05,202.16
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,111.14,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,11.37,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,19.58,9.46
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,25.62,17.03
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,34.94,25.85
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,47.51,37.4
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,60.46,49.05
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,61.21,49.56
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,60.74,48.89
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,55.12,43.62
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,52.81,41.3
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,53.87,41.97
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,92.67,48.13
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,148.41,79.0
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,204.94,121.44
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,260.79,168.46
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,316.52,216.9
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,370.77,265.01
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,421.87,309.46
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,462.52,345.35
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,494.68,372.83
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,553.0,418.7
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,615.3,467.18
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,656.29,499.17
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,694.64,528.73
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,728.15,554.09
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,758.55,575.82
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,777.03,588.77
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,791.15,598.89
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,784.99,595.7
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,771.84,587.92
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,797.1,607.45
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,823.11,627.36
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,827.23,632.77
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,834.53,640.75
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,821.27,634.27
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,804.8,625.63
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,777.9,608.33
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,756.02,594.56
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,715.64,569.02
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,673.46,541.19
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,600.89,487.55
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,534.77,436.67
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,456.5,373.23
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,381.39,307.72
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,272.77,202.02
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,125.41,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,13.19,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,21.64,10.39
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,28.36,19.21
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,34.73,25.44
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,35.36,26.24
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,39.77,30.25
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,40.92,31.2
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,48.06,37.43
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,50.08,38.99
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,52.03,40.45
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,52.78,40.85
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,89.09,45.98
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,144.71,76.27
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,201.24,118.76
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,257.6,166.73
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,313.97,216.72
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,368.65,265.81
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,422.64,313.66
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,474.85,359.2
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,525.7,402.54
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,570.35,440.42
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,611.98,475.05
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,622.61,484.92
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,624.3,487.22
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,567.07,443.6
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,490.54,383.87
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,459.85,360.46
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,415.09,325.7
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,498.83,393.1
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,587.71,463.25
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,711.01,561.33
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,823.09,645.85
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,834.99,655.78
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,849.77,668.57
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,836.54,661.11
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,820.08,651.49
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,793.74,634.03
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,764.72,614.42
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,731.11,591.9
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,688.11,561.43
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,630.6,517.46
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,572.8,471.34
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,488.92,402.05
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,407.47,330.52
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,281.02,203.13
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,115.44,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,12.73,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,20.92,9.25
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,28.09,18.93
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,33.38,24.17
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,36.24,26.96
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,39.18,29.62
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,40.77,30.94
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,48.25,37.42
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,50.66,39.32
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,52.97,41.1
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,54.42,42.1
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,90.17,47.12
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,146.74,77.11
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,204.22,119.91
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,261.55,168.53
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,318.89,219.32
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,373.8,268.65
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,427.88,316.6
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,480.5,362.21
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,531.58,405.26
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,579.16,444.55
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,624.54,481.03
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,666.45,514.04
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,705.69,544.4
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,740.26,571.07
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,771.66,594.0
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,797.58,612.3
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,819.98,628.19
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,836.55,640.44
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,849.44,650.28
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,856.61,656.5
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,860.08,660.34
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,855.61,658.94
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,847.54,655.21
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,831.29,646.04
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,811.83,634.7
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,784.46,616.87
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,761.95,602.44
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,717.8,572.06
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,672.0,539.83
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,608.2,492.04
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,544.36,442.06
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,461.38,374.19
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,376.45,299.85
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,247.21,168.6
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,92.57,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,12.28,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,20.07,7.84
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,26.21,17.15
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,30.65,21.63
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,33.65,24.51
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,36.69,27.25
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,43.34,33.05
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,45.95,35.17
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,48.02,36.75
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,50.0,38.22
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,51.14,38.94
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,83.91,42.86
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,139.51,71.33
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,195.93,112.44
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,251.4,158.64
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,306.8,206.92
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,361.38,254.85
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,415.14,301.33
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,467.01,345.13
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,517.41,386.46
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,564.18,424.1
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,608.85,459.1
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,650.52,491.23
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,689.57,520.76
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,724.01,546.37
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,755.38,568.41
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,782.11,586.89
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,805.45,603.14
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,823.24,615.71
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,837.43,626.01
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,845.01,632.14
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,848.9,636.01
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,845.66,635.93
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,838.82,633.6
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,825.45,626.53
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,808.84,617.32
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,782.37,600.84
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,753.22,582.31
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,712.01,556.31
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,676.49,533.5
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,618.5,491.74
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,560.41,447.72
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,475.65,380.14
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,393.43,309.25
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,252.48,159.67
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,84.41,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,10.46,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,19.16,6.33
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,24.5,15.62
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,32.54,23.3
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,39.32,29.58
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,41.9,31.93
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,47.06,36.41
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,48.44,37.42
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,46.8,35.72
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,52.82,40.71
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,54.27,41.66
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,85.06,44.98
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,140.87,72.89
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,197.36,113.31
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,253.37,159.04
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,309.13,206.45
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,363.5,252.94
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,417.21,298.05
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,468.36,339.74
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,518.1,378.87
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,564.93,415.92
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,609.7,450.55
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,649.46,480.91
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,686.19,508.51
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,721.2,535.45
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,753.49,559.76
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,770.23,571.96
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,782.43,581.37
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,796.67,593.14
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,807.43,602.66
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,821.95,614.6
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,832.99,624.34
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,828.71,625.15
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,820.92,623.68
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,778.83,597.84
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,730.96,567.49
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,616.45,485.9
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,497.44,395.86
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,532.9,429.07
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,568.72,460.24
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,542.03,440.71
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,513.14,417.99
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,434.82,353.29
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,359.69,285.83
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,220.91,126.76
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,68.15,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,4.55,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,8.95,0.0
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,18.33,10.36
2018,10,10,7,0,43.0,32.0,1.9,9.8,39.0,27.48,19.05
