Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,7.28,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,15.01,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,25.09,15.78
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,28.55,19.96
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,32.18,23.58
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,34.85,26.13
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,41.77,32.38
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,44.44,34.68
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,47.03,36.84
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,48.37,37.82
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,49.66,38.75
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,84.46,43.84
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,140.01,73.24
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,195.13,114.41
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,250.19,161.32
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,303.34,209.21
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,355.61,256.82
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,406.08,302.55
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,455.04,346.11
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,500.96,386.28
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,544.7,423.67
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,584.28,457.02
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,621.14,487.47
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,653.86,514.52
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,683.42,538.72
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,708.11,558.98
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,729.35,576.45
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,745.43,589.05
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,757.95,598.95
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,763.44,604.26
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,765.29,607.1
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,760.28,604.84
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,751.8,600.15
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,733.97,588.51
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,713.06,574.48
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,674.15,546.38
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,639.56,520.86
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,597.23,488.14
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,553.52,452.47
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,474.14,386.82
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,395.56,317.28
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,268.32,181.12
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,108.93,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,6.37,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,13.65,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,23.03,13.74
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,28.9,20.1
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,34.71,25.65
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,36.77,27.61
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,38.95,29.52
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,40.65,30.92
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,48.11,37.37
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,50.6,39.33
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,58.56,46.06
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,81.98,44.98
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,137.22,73.22
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,188.15,109.16
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,241.02,152.23
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,293.3,198.25
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,344.93,244.22
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,394.35,287.95
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,442.42,329.66
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,478.29,362.1
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,506.24,387.1
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,544.92,419.03
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,582.35,449.41
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,624.52,483.34
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,667.06,517.22
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,691.09,536.48
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,711.75,553.16
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,714.33,555.78
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,712.59,555.14
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,692.2,541.13
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,665.47,522.25
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,646.3,509.97
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,624.15,495.22
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,613.83,489.59
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,600.58,481.25
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,541.46,436.73
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,481.13,389.99
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,391.89,319.53
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,311.35,253.66
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,257.42,208.57
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,205.35,162.39
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,137.98,85.47
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,45.43,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.91,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,6.82,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,12.56,4.71
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,18.41,10.6
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,24.28,16.05
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,44.59,34.26
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,64.5,51.85
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,74.5,60.47
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,82.72,67.38
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,97.86,80.15
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,117.84,96.87
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,142.05,105.81
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,174.42,127.26
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,203.87,145.75
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,236.76,168.97
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,272.75,196.69
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,314.18,229.7
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,352.91,261.84
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,395.26,296.51
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,442.76,334.41
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,497.2,377.56
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,540.26,411.97
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,582.63,445.4
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,618.24,473.59
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,651.94,499.98
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,674.59,517.81
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,693.96,533.07
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,688.27,529.32
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,675.76,520.6
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,670.09,517.61
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,661.06,512.08
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,641.97,499.4
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,619.89,484.43
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,623.95,489.36
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,620.73,488.11
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,600.94,474.49
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,578.62,458.5
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,511.44,407.21
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,441.15,350.85
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,389.13,308.41
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,338.27,262.19
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,218.37,125.33
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,81.34,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,15.01,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,23.35,13.22
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,28.24,19.13
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,33.19,23.9
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,35.75,26.33
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,38.38,28.66
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,40.1,30.08
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,47.43,36.37
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,49.12,37.62
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,50.75,38.79
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,76.34,41.05
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,129.38,65.92
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,182.74,103.25
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,236.35,146.75
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,287.99,192.33
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,336.81,235.99
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,384.22,277.37
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,430.76,317.34
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,474.94,354.81
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,517.47,390.13
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,558.13,423.23
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,597.06,454.35
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,621.73,474.76
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,642.15,491.64
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,582.44,447.53
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,490.3,378.24
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,560.35,433.87
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,627.52,486.36
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,652.74,507.04
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,672.34,523.88
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,628.24,492.41
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,577.39,455.54
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,616.58,488.65
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,646.09,512.41
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,590.37,471.46
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,538.22,432.19
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,458.04,369.66
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,378.67,305.5
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,304.52,244.52
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,237.77,185.63
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,147.5,75.65
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,41.53,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,15.01,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,22.54,12.33
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,26.56,17.73
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,30.7,21.79
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,33.4,24.34
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,40.08,30.28
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,42.75,32.55
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,45.33,34.66
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,48.77,37.48
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,57.56,44.92
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,72.01,39.8
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,126.95,64.36
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,179.28,100.26
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,232.31,143.11
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,284.98,189.0
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,336.91,234.99
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,386.69,279.04
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,434.98,321.05
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,479.81,359.69
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,522.46,395.69
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,558.29,425.78
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,590.47,452.33
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,608.49,467.79
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,623.56,480.46
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,651.61,503.11
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,673.77,521.31
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,690.04,534.78
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,703.18,545.78
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,703.97,547.1
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,701.26,546.08
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,665.54,521.39
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,624.53,492.14
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,512.69,407.64
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,394.46,315.74
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,327.14,262.88
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,248.17,199.38
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,210.96,169.87
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,173.54,139.07
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,134.93,106.37
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,96.13,72.1
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,55.32,20.82
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,10.79,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,14.1,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,24.37,13.23
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,26.9,17.97
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,32.54,23.44
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,38.12,28.63
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,43.52,33.49
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,47.1,36.57
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,50.62,39.51
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,58.16,45.92
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,59.41,46.73
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,92.26,61.17
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,144.42,92.06
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,184.66,119.07
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,225.87,150.88
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,266.8,187.35
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,302.91,219.79
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,337.27,248.65
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,371.17,276.76
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,414.57,311.32
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,464.77,351.01
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,531.74,403.01
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,602.49,457.71
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,634.57,483.84
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,663.55,507.54
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,679.79,521.65
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,691.89,532.58
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,693.88,536.29
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,696.35,540.1
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,686.15,534.7
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,672.18,526.34
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,671.35,527.72
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,667.42,526.81
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,656.75,521.09
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,643.16,513.05
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,634.08,507.22
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,621.85,498.36
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,568.88,458.67
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,515.05,415.55
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,390.6,314.08
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,266.0,207.11
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,153.72,53.81
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,33.28,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,12.73,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,21.66,10.69
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,26.11,17.34
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,30.67,21.89
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,33.32,24.47
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,36.03,26.95
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,41.7,31.97
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,43.58,33.48
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,45.33,34.83
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,47.03,36.11
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,64.61,36.62
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,116.65,58.64
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,168.52,94.07
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,220.54,136.41
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,271.03,180.78
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,320.93,225.59
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,369.02,268.77
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,415.78,310.11
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,460.23,349.02
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,502.72,385.45
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,540.85,417.69
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,576.44,447.22
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,608.19,473.38
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,636.97,496.82
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,660.6,516.02
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,680.97,532.52
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,695.8,545.25
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,707.2,554.76
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,711.92,559.08
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,713.16,561.02
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,707.12,557.89
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,697.79,552.43
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,680.1,540.94
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,659.59,527.18
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,626.85,503.55
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,598.09,482.15
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,548.42,443.56
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,497.98,401.47
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,420.2,336.72
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,343.78,265.65
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,213.79,51.45
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,71.37,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,13.64,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,21.88,10.17
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,28.25,19.19
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,32.72,23.73
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,35.73,26.65
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,38.81,29.46
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,40.53,30.92
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,47.5,36.99
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,49.24,38.31
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,50.91,39.54
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,66.02,39.27
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,119.46,60.34
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,173.18,96.11
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,227.1,139.16
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,279.65,184.43
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,331.5,230.0
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,381.3,273.83
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,429.65,315.68
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,474.57,354.12
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,517.43,389.97
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,557.02,422.67
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,594.0,452.64
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,626.01,478.42
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,654.92,501.45
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,678.79,520.84
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,699.26,537.56
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,714.4,550.49
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,726.01,560.47
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,730.18,564.92
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,730.76,566.99
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,723.35,563.48
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,712.56,557.6
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,694.27,545.88
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,679.1,536.27
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,644.71,511.85
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,608.11,484.98
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,555.66,445.11
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,502.25,401.17
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,419.77,334.0
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,349.2,266.63
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,207.59,19.23
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,66.69,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,12.28,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,22.0,9.18
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,26.39,17.31
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,30.94,21.92
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,33.58,24.52
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,36.3,27.03
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,42.55,32.55
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,45.2,34.76
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,46.96,36.12
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,48.66,37.4
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,61.32,37.2
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,114.46,57.1
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,167.1,91.48
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,219.87,133.38
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,271.74,178.11
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,322.96,223.36
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,372.14,267.07
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,419.9,308.95
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,464.32,347.56
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,506.63,383.62
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,545.19,415.88
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,581.15,445.42
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,612.95,471.61
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,641.73,495.1
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,665.62,514.89
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,686.19,532.04
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,700.86,544.65
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,712.02,554.32
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,716.68,558.95
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,717.81,561.2
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,711.98,558.74
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,702.81,553.92
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,684.27,542.16
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,662.82,528.04
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,630.53,504.8
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,602.15,483.67
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,551.69,444.66
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,500.5,401.88
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,422.32,336.93
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,345.79,262.99
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,199.56,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,59.7,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,13.64,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,23.07,8.95
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,31.02,21.69
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,38.82,29.43
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,43.66,34.11
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,48.47,38.53
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,50.65,40.44
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,58.02,46.91
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,59.18,47.7
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,60.44,48.54
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,67.85,45.51
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,119.77,63.77
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,177.74,101.94
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,231.26,144.08
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,284.9,190.96
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,337.85,238.44
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,388.33,283.92
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,437.32,327.44
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,482.95,367.53
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,526.42,404.89
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,565.85,438.34
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,602.53,468.88
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,635.0,495.7
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,664.36,519.65
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,686.81,538.33
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,705.75,554.18
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,718.42,565.33
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,727.42,573.68
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,730.84,577.61
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,730.68,578.74
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,722.84,574.35
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,717.23,571.69
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,696.0,557.71
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,671.73,541.23
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,635.42,514.68
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,596.82,485.38
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,538.16,438.65
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,486.08,394.21
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,395.93,318.64
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,309.04,234.9
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,170.64,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,37.55,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,6,45,152.5,12.5,1.3,5.4,22.0,11.37,0.0
2018,11,9,7,0,305.0,25.0,1.3,5.7,44.0,21.28,6.31
2018,11,9,7,15,444.0,34.0,1.35,6.85,88.0,27.97,18.87
2018,11,9,7,30,583.0,43.0,1.4,8.0,132.0,34.62,25.55
2018,11,9,7,45,655.0,48.5,1.45,9.15,180.5,41.51,32.05
2018,11,9,8,0,727.0,54.0,1.5,10.3,229.0,45.23,35.45
2018,11,9,8,15,771.5,58.5,1.45,11.05,277.0,47.96,37.87
2018,11,9,8,30,816.0,63.0,1.4,11.8,325.0,50.71,40.2
2018,11,9,8,45,846.0,66.0,1.3,12.6,369.0,52.14,41.27
2018,11,9,9,0,876.0,69.0,1.2,13.4,413.0,53.62,42.35
