Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,217.82,180.71
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,175.88,137.77
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,119.08,16.6
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,44.53,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.64,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,15.92,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,24.39,14.24
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,33.69,24.32
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,42.69,32.99
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,51.44,41.25
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,59.94,49.1
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,65.05,53.73
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,70.09,58.2
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,70.85,58.73
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,70.13,57.89
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,114.71,74.63
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,155.41,102.99
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,192.31,128.67
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,235.56,163.0
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,282.15,204.07
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,326.76,244.26
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,361.82,278.75
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,390.11,306.76
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,425.9,339.29
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,462.15,371.74
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,433.57,352.47
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,388.65,318.28
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,341.97,281.24
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,287.46,236.35
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,361.1,299.46
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,440.87,366.95
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,473.03,394.9
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,509.92,426.67
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,546.29,458.14
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,576.67,484.65
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,542.97,458.18
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,506.78,429.25
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,474.15,402.2
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,444.38,376.07
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,286.2,241.43
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,114.91,93.31
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,149.5,116.61
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,153.49,17.37
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,61.02,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.55,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,11.37,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,15.55,6.81
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,25.88,17.35
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,36.96,27.81
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,32.76,24.28
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,29.24,21.19
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,23.36,15.82
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,21.12,13.74
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,27.31,19.37
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,33.51,24.97
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,30.91,21.31
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,28.21,18.93
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,45.03,33.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,61.9,47.93
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,71.82,56.32
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,81.62,64.61
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,144.71,116.93
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,214.86,175.16
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,173.57,141.62
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,129.13,104.76
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,94.62,75.59
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,61.03,46.91
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,86.7,68.93
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,113.22,91.59
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,130.64,106.6
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,149.01,122.46
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,140.93,116.38
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,134.19,111.5
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,294.68,251.46
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,436.94,372.47
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,456.44,389.67
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,466.23,399.02
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,474.82,405.73
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,480.8,409.01
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,415.0,350.83
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,349.52,291.4
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,250.82,197.95
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,143.63,11.09
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,55.51,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,15.92,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,23.52,13.05
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,30.11,21.41
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,34.6,26.07
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,37.17,28.71
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,39.85,31.29
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,41.2,32.54
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,42.63,33.81
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,49.09,39.64
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,50.77,41.05
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,93.52,49.83
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,143.09,79.0
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,192.26,117.33
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,241.16,160.04
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,288.16,203.22
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,334.08,245.87
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,377.08,285.78
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,418.29,323.43
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,456.5,358.0
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,492.39,389.87
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,523.86,417.88
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,552.52,443.11
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,576.4,464.18
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,597.12,482.44
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,612.33,496.27
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,624.17,507.33
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,602.17,491.9
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,573.69,471.24
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,467.24,387.64
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,352.07,294.31
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,351.52,295.66
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,361.7,304.57
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,330.62,278.73
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,298.51,251.35
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,251.55,210.58
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,205.43,169.16
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,152.44,117.93
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,74.63,0.84
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,28.48,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,14.1,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,22.73,11.98
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,28.69,20.09
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,34.59,26.0
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,35.81,27.38
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,37.29,28.82
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,39.13,30.48
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,41.01,32.11
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,47.53,37.95
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,49.23,39.33
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,89.37,47.23
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,138.73,75.55
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,187.49,113.0
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,236.1,155.09
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,281.51,197.51
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,324.18,237.88
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,368.72,278.59
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,413.07,318.69
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,450.83,353.23
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,486.26,385.11
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,517.55,413.0
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,546.03,438.03
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,560.41,451.65
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,572.69,463.13
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,547.34,444.76
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,514.36,420.02
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,470.79,386.91
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,428.81,354.2
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,332.65,276.51
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,235.68,195.83
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,220.15,183.61
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,204.24,170.48
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,177.47,147.87
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,150.04,124.24
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,150.23,124.37
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,159.26,130.4
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,111.84,85.08
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,52.38,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,18.81,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.18,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,6.26,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,6.58,0.19
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.02,0.73
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.34,2.0
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.66,3.24
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.18,6.48
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,16.71,9.69
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,41.02,31.81
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,65.25,53.54
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,78.92,62.55
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,92.68,74.01
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,94.05,74.93
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,95.29,75.77
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,100.24,79.76
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,105.22,83.77
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,108.53,86.46
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,111.87,89.17
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,121.06,96.81
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,130.6,104.76
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,150.66,121.55
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,171.61,139.06
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,167.2,135.57
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,162.63,131.98
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,154.76,125.65
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,146.71,119.17
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,126.02,102.05
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,104.98,84.5
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,86.42,68.92
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,67.76,53.08
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,69.21,54.48
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,71.2,56.28
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,65.11,50.98
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,59.4,45.87
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,46.48,34.53
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,33.21,22.72
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,27.61,16.76
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,20.92,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,8.59,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.37,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,11.43,2.44
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,21.8,13.54
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,31.55,22.82
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,41.46,32.12
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,52.14,42.0
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,70.21,58.45
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,85.06,71.8
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,94.43,80.05
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,100.3,85.08
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,109.25,86.64
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,118.18,91.74
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,132.0,103.23
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,146.95,116.2
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,134.87,107.83
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,118.69,95.61
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,104.66,83.71
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,90.13,71.38
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,94.18,74.77
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,98.29,78.19
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,116.41,93.44
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,135.18,109.19
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,171.72,139.92
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,207.28,169.7
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,199.18,163.57
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,199.0,164.15
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,180.18,148.47
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,169.36,139.32
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,135.73,111.26
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,109.7,89.31
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,95.63,77.45
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,81.41,65.3
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,56.14,43.37
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,32.61,22.78
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,25.98,16.89
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,19.36,10.92
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,14.58,6.17
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,9.83,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,4.92,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,12.28,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,20.05,7.99
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,26.41,17.74
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,32.64,24.05
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,36.96,28.32
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,41.25,32.39
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,44.94,35.81
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,45.04,35.85
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,46.32,36.88
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,47.64,37.93
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,79.55,43.47
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,127.32,69.41
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,177.75,118.55
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,208.69,155.1
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,240.93,179.72
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,281.71,212.63
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,310.71,239.22
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,338.58,264.52
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,311.64,247.91
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,268.2,215.7
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,288.94,233.11
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,317.42,256.68
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,387.19,313.31
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,455.73,368.37
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,428.45,347.7
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,386.93,315.88
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,429.43,351.75
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,461.52,378.97
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,527.94,432.84
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,583.17,477.18
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,563.43,462.2
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,540.96,445.16
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,505.66,417.25
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,468.42,386.52
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,411.7,337.95
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,362.01,292.43
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,274.18,209.59
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,172.27,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,71.02,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,11.82,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,18.1,5.92
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,28.37,19.41
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,38.34,29.18
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,45.12,35.73
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,53.47,43.54
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,51.13,41.43
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,49.43,39.82
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,50.34,40.51
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,47.04,37.34
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,81.72,45.79
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,129.28,69.94
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,176.87,104.63
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,224.35,144.39
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,270.48,185.5
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,315.68,226.4
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,357.71,264.69
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,398.07,300.91
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,435.89,334.48
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,471.51,365.48
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,502.34,391.9
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,530.51,415.58
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,551.77,433.79
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,569.65,449.06
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,579.97,458.73
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,590.02,467.91
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,594.36,473.28
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,595.44,476.08
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,594.59,477.45
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,594.72,479.2
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,577.37,467.58
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,562.26,456.98
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,529.62,431.55
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,494.99,403.3
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,441.01,358.93
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,386.62,311.49
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,296.42,226.66
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,202.44,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,85.26,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,11.37,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,18.25,5.13
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,25.18,16.55
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,32.0,23.45
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,37.43,28.72
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,40.04,31.24
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,46.4,37.08
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,48.0,38.45
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,47.24,37.6
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,48.48,38.54
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,77.17,42.27
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,126.72,67.05
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,175.72,102.47
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,224.58,143.34
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,271.6,185.37
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,317.62,227.26
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,360.53,266.63
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,401.65,303.83
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,439.33,337.52
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,474.67,368.48
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,506.19,395.75
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,534.9,420.12
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,558.64,440.57
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,579.21,458.22
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,593.26,470.48
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,603.96,480.0
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,608.39,484.65
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,609.48,486.66
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,603.96,483.28
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,599.9,480.58
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,580.1,465.82
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,557.49,448.51
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,523.77,422.76
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,487.98,394.11
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,425.2,343.3
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,369.54,295.27
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,272.89,207.12
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,162.88,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,66.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,9.55,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,15.4,2.5
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,27.73,18.6
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,40.05,30.58
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,51.71,41.59
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,63.74,52.76
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,74.12,62.23
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,82.8,70.0
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,91.45,77.63
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,100.63,85.62
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,116.58,93.99
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,135.13,108.41
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,155.61,122.02
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,185.98,144.2
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,220.52,168.27
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,267.15,203.54
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,294.24,227.21
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,320.72,250.15
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,346.47,272.11
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,372.31,293.92
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,382.93,304.17
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,384.84,307.35
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,391.17,313.78
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,395.66,318.55
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,378.11,305.78
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,357.67,290.47
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,358.35,292.66
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,357.84,293.78
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,315.38,259.96
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,260.51,215.71
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,282.13,234.77
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,291.68,243.41
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,259.86,216.86
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,227.69,189.51
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,192.43,159.33
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,157.16,127.96
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,119.11,90.37
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,68.13,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,25.47,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
